Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,585.5,130.0,1.3,11.5,378.5,95.69,79.81
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,70.29,57.64
2016,1,11,15,45,752.0,75.5,1.1,11.0,351.0,66.7,54.6
2016,1,11,16,0,722.0,71.0,1.0,11.0,307.0,58.25,47.11
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.0,53.88,43.29
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,49.53,39.36
2016,1,11,16,45,558.0,51.5,0.85,9.5,165.5,42.64,32.95
2016,1,11,17,0,488.0,43.0,0.8,9.0,118.0,35.74,26.34
2016,1,11,17,15,363.0,32.0,0.85,8.5,75.5,26.5,17.13
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,17.36,0.0
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,8.26,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,161.86,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,393.83,302.89
2016,1,12,8,15,505.0,35.5,3.35,4.5,108.0,485.57,408.05
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,570.08,483.24
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,626.12,529.68
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,679.04,570.36
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.5,708.53,590.08
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,734.27,605.58
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.0,745.86,609.8
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,753.39,610.7
2016,1,12,10,15,881.0,71.5,2.05,12.0,475.0,742.52,597.89
2016,1,12,10,30,899.0,74.0,1.9,13.0,513.0,734.94,587.8
2016,1,12,10,45,912.0,75.5,1.8,14.0,544.0,718.75,571.24
2016,1,12,11,0,925.0,77.0,1.7,15.0,575.0,698.72,551.13
2016,1,12,11,15,933.5,78.0,1.6,15.0,599.0,671.51,527.64
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,640.79,501.24
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.5,604.29,469.23
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,564.68,434.38
2016,1,12,12,15,956.0,79.5,1.25,16.0,661.5,520.69,396.64
2016,1,12,12,30,958.0,80.0,1.2,16.0,669.0,474.19,355.99
2016,1,12,12,45,958.0,79.5,1.15,16.0,667.5,423.78,311.38
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,371.48,264.41
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,316.58,215.18
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,260.57,166.01
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,202.95,119.19
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,144.97,80.35
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,86.75,58.83
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,75.69,60.64
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.0,73.9,59.24
2016,1,12,15,0,888.0,71.0,0.7,16.0,490.0,72.04,57.75
2016,1,12,15,15,868.0,68.5,0.55,15.5,450.5,63.17,50.25
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,60.93,48.53
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,58.15,46.2
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,55.36,43.82
2016,1,12,16,15,747.5,55.5,0.3,14.5,273.0,51.19,40.23
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,47.02,36.52
2016,1,12,16,45,635.5,45.0,0.55,13.5,175.5,41.39,31.33
2016,1,12,17,0,567.0,39.0,0.7,13.0,126.0,35.83,26.01
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.0,26.94,17.34
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,16.68,0.88
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,7.87,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.0,2.55,6.0,30.0,154.59,0.0
2016,1,13,8,0,380.0,28.0,2.9,7.0,60.0,379.27,288.94
2016,1,13,8,15,484.0,37.0,2.8,7.5,106.5,471.96,391.93
2016,1,13,8,30,588.0,46.0,2.7,8.0,153.0,565.66,473.2
2016,1,13,8,45,649.5,52.0,2.65,8.5,202.5,613.47,513.52
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,667.33,555.87
2016,1,13,9,15,750.0,62.5,2.8,10.0,299.5,698.17,578.48
2016,1,13,9,30,789.0,67.0,3.0,11.0,347.0,725.24,597.18
2016,1,13,9,45,816.0,70.0,3.2,12.0,390.5,737.2,603.72
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,745.11,606.99
2016,1,13,10,15,861.5,75.5,3.5,13.5,472.0,741.92,602.49
2016,1,13,10,30,880.0,78.0,3.6,14.0,510.0,734.66,595.07
2016,1,13,10,45,892.5,80.5,3.7,14.5,541.0,713.11,576.21
2016,1,13,11,0,905.0,83.0,3.8,15.0,572.0,694.28,558.63
2016,1,13,11,15,913.5,84.0,3.8,15.0,596.0,667.59,535.51
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,637.45,509.36
2016,1,13,11,45,927.5,86.0,3.85,15.5,635.5,602.25,478.02
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,563.98,443.68
2016,1,13,12,15,935.5,87.5,3.9,16.0,658.5,520.92,405.57
2016,1,13,12,30,938.0,88.0,3.9,16.0,666.0,475.34,364.52
2016,1,13,12,45,938.0,87.5,3.9,16.5,664.5,425.68,318.72
2016,1,13,13,0,938.0,87.0,3.9,17.0,663.0,374.16,270.79
2016,1,13,13,15,934.5,86.5,3.85,17.0,653.5,320.05,221.23
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,264.87,171.82
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,208.01,124.71
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,150.88,85.49
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,93.23,62.67
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,79.76,63.97
2016,1,13,14,45,883.0,79.0,3.65,17.0,522.5,70.84,56.37
2016,1,13,15,0,868.0,77.0,3.6,17.0,489.0,69.22,55.1
2016,1,13,15,15,847.5,74.5,3.35,16.5,449.5,67.13,53.52
2016,1,13,15,30,827.0,72.0,3.1,16.0,410.0,65.02,51.9
2016,1,13,15,45,796.5,68.5,2.85,15.5,365.5,61.97,49.44
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,58.92,46.93
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,54.49,43.2
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,50.05,39.33
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,40.68,30.87
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,35.22,25.69
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,26.28,16.98
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,17.44,2.75
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,8.26,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,115.93,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,299.65,228.23
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.5,396.4,329.68
2016,1,14,8,30,483.0,55.0,3.0,10.0,144.0,493.89,414.2
2016,1,14,8,45,553.5,62.5,3.0,11.0,192.0,558.66,467.56
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,620.79,515.93
2016,1,14,9,15,667.0,75.5,3.25,12.5,286.5,655.59,542.76
2016,1,14,9,30,710.0,81.0,3.5,13.0,333.0,686.9,566.0
2016,1,14,9,45,742.5,84.5,3.8,14.0,376.5,703.82,576.67
2016,1,14,10,0,775.0,88.0,4.1,15.0,420.0,712.41,580.72
2016,1,14,10,15,571.0,142.0,4.15,15.5,398.5,596.97,487.36
2016,1,14,10,30,367.0,196.0,4.2,16.0,377.0,471.84,384.7
2016,1,14,10,45,444.0,190.5,4.3,16.5,422.5,518.6,420.5
2016,1,14,11,0,521.0,185.0,4.4,17.0,468.0,544.51,438.86
2016,1,14,11,15,366.5,228.5,4.4,17.0,432.0,451.02,362.55
2016,1,14,11,30,212.0,272.0,4.4,17.0,396.0,367.75,294.35
2016,1,14,11,45,407.0,229.0,4.45,17.5,473.5,442.77,352.55
2016,1,14,12,0,602.0,186.0,4.5,18.0,551.0,481.68,379.59
2016,1,14,12,15,445.5,235.0,4.55,18.0,507.0,414.25,324.43
2016,1,14,12,30,289.0,284.0,4.6,18.0,463.0,351.55,274.34
2016,1,14,12,45,313.5,278.5,4.65,18.5,472.5,334.01,257.65
2016,1,14,13,0,338.0,273.0,4.7,19.0,482.0,313.7,238.17
2016,1,14,13,15,330.5,270.5,4.7,19.0,472.0,284.0,212.47
2016,1,14,13,30,323.0,268.0,4.7,19.0,462.0,254.64,187.56
2016,1,14,13,45,588.0,184.0,4.75,19.0,526.0,215.18,144.16
2016,1,14,14,0,853.0,100.0,4.8,19.0,590.0,151.8,87.47
2016,1,14,14,15,842.5,98.5,4.75,19.0,564.5,96.56,64.09
2016,1,14,14,30,832.0,97.0,4.7,19.0,539.0,81.93,65.33
2016,1,14,14,45,819.5,93.5,4.7,19.0,507.5,79.61,63.48
2016,1,14,15,0,807.0,90.0,4.7,19.0,476.0,77.27,61.6
2016,1,14,15,15,785.5,87.0,4.5,18.5,437.0,75.09,59.98
2016,1,14,15,30,764.0,84.0,4.3,18.0,398.0,72.9,58.35
2016,1,14,15,45,733.5,79.5,4.1,18.0,354.5,64.09,50.79
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,60.8,48.0
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,56.19,44.16
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,51.57,40.18
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,45.17,34.38
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,38.79,28.39
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,28.86,18.93
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,18.96,4.67
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,9.05,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.0,12.5,4.4,6.5,32.5,183.55,0.0
2016,1,15,8,0,458.0,25.0,4.5,7.0,65.0,426.29,327.69
2016,1,15,8,15,561.0,32.5,4.4,7.5,113.5,519.9,433.69
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,613.17,515.68
2016,1,15,8,45,727.0,44.5,4.2,9.0,213.5,669.26,561.88
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,722.42,602.43
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,740.81,615.07
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,763.3,629.97
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,772.9,633.16
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,778.59,633.19
2016,1,15,10,15,930.0,60.5,3.5,13.5,490.5,772.04,624.71
2016,1,15,10,30,946.0,62.0,3.3,14.0,529.0,761.5,613.44
2016,1,15,10,45,958.0,63.0,3.1,15.0,560.5,743.52,595.72
2016,1,15,11,0,970.0,64.0,2.9,16.0,592.0,721.63,573.87
2016,1,15,11,15,977.0,65.0,2.7,16.0,616.0,692.64,548.45
2016,1,15,11,30,984.0,66.0,2.5,16.0,640.0,660.09,520.05
2016,1,15,11,45,983.5,69.0,2.3,16.5,655.5,621.88,486.01
2016,1,15,12,0,983.0,72.0,2.1,17.0,671.0,580.74,449.32
2016,1,15,12,15,984.5,72.5,1.95,17.0,678.0,535.51,409.95
2016,1,15,12,30,986.0,73.0,1.8,17.0,685.0,487.71,367.7
2016,1,15,12,45,984.5,73.0,1.65,17.5,683.5,435.99,320.95
2016,1,15,13,0,983.0,73.0,1.5,18.0,682.0,382.42,272.12
2016,1,15,13,15,979.5,72.5,1.45,18.0,672.0,326.28,221.83
2016,1,15,13,30,976.0,72.0,1.4,18.0,662.0,268.99,171.36
2016,1,15,13,45,968.0,72.0,1.35,18.5,643.5,210.42,122.98
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,151.63,82.3
2016,1,15,14,15,950.0,71.0,1.35,18.5,598.5,92.09,57.45
2016,1,15,14,30,940.0,70.0,1.4,18.0,572.0,73.65,58.37
2016,1,15,14,45,923.5,69.0,1.45,18.0,538.0,72.16,57.24
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,70.59,56.01
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,68.19,54.19
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,65.7,52.26
2016,1,15,15,45,838.0,61.5,1.1,17.0,378.5,57.33,45.06
2016,1,15,16,0,808.0,59.0,1.0,17.0,333.0,54.84,42.97
2016,1,15,16,15,766.0,54.5,0.9,16.5,284.0,50.64,39.38
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,46.42,35.68
2016,1,15,16,45,656.5,44.5,0.7,16.0,185.0,41.14,30.83
2016,1,15,17,0,589.0,39.0,0.6,16.0,135.0,35.94,25.88
2016,1,15,17,15,470.5,30.0,0.65,15.5,89.5,27.46,17.8
2016,1,15,17,30,352.0,21.0,0.7,15.0,44.0,19.12,5.86
2016,1,15,17,45,176.0,10.5,0.75,14.5,22.0,8.26,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.15,7.5,12.5,9.83,0.0
2016,1,16,8,0,0.0,25.0,1.2,8.0,25.0,20.61,10.49
2016,1,16,8,15,3.5,45.5,1.4,8.5,46.5,46.04,33.69
2016,1,16,8,30,7.0,66.0,1.6,9.0,68.0,68.87,54.07
2016,1,16,8,45,13.5,86.0,1.8,9.5,90.0,92.03,74.59
2016,1,16,9,0,20.0,106.0,2.0,10.0,112.0,114.45,94.1
2016,1,16,9,15,31.0,124.5,2.0,10.0,135.0,152.4,126.72
2016,1,16,9,30,42.0,143.0,2.0,10.0,158.0,176.29,146.92
2016,1,16,9,45,41.5,163.0,2.0,10.5,179.5,192.33,159.55
2016,1,16,10,0,41.0,183.0,2.0,11.0,201.0,207.66,171.39
2016,1,16,10,15,20.5,150.5,2.0,11.0,159.5,139.19,113.4
2016,1,16,10,30,0.0,118.0,2.0,11.0,118.0,93.2,73.97
2016,1,16,10,45,0.0,89.5,2.0,11.5,89.5,68.96,53.25
2016,1,16,11,0,0.0,61.0,2.0,12.0,61.0,46.82,34.32
2016,1,16,11,15,0.0,60.5,2.25,12.0,60.5,46.45,33.96
2016,1,16,11,30,0.0,60.0,2.5,12.0,60.0,46.08,33.59
2016,1,16,11,45,28.0,165.0,2.75,12.5,182.0,150.21,120.76
2016,1,16,12,0,56.0,270.0,3.0,13.0,304.0,248.43,200.07
2016,1,16,12,15,482.0,183.0,3.5,13.5,483.5,392.51,312.83
2016,1,16,12,30,908.0,96.0,4.0,14.0,663.0,477.11,370.47
2016,1,16,12,45,922.0,91.0,4.55,14.5,666.0,430.29,326.94
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,380.43,280.14
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,326.64,230.15
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,271.65,179.92
2016,1,16,13,45,924.0,85.0,5.75,15.0,633.5,215.31,131.91
2016,1,16,14,0,917.0,85.0,6.0,15.0,616.0,158.66,91.16
2016,1,16,14,15,632.0,155.5,6.15,14.5,514.0,122.68,87.42
2016,1,16,14,30,347.0,226.0,6.3,14.0,412.0,145.74,122.21
2016,1,16,14,45,590.0,157.5,6.5,14.0,452.0,108.43,89.95
2016,1,16,15,0,833.0,89.0,6.7,14.0,492.0,77.0,62.58
2016,1,16,15,15,416.5,95.5,6.85,13.0,297.0,67.93,54.95
2016,1,16,15,30,0.0,102.0,7.0,12.0,102.0,76.57,63.02
2016,1,16,15,45,0.0,90.0,7.2,11.5,90.0,67.9,55.52
2016,1,16,16,0,0.0,78.0,7.4,11.0,78.0,59.15,47.86
2016,1,16,16,15,278.0,78.0,7.35,10.0,150.0,56.24,45.46
2016,1,16,16,30,556.0,78.0,7.3,9.0,222.0,62.52,51.28
2016,1,16,16,45,470.0,69.5,7.25,8.5,173.5,56.02,45.23
2016,1,16,17,0,384.0,61.0,7.2,8.0,125.0,46.04,35.79
2016,1,16,17,15,277.0,45.0,6.9,7.0,82.5,33.97,24.22
2016,1,16,17,30,170.0,29.0,6.6,6.0,40.0,21.91,9.0
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.0,11.41,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.0,13.0,0.7,2.0,32.0,170.21,0.0
2016,1,17,8,0,420.0,26.0,0.7,3.0,64.0,399.04,307.51
2016,1,17,8,15,521.0,34.5,0.85,3.5,111.0,492.49,406.87
2016,1,17,8,30,622.0,43.0,1.0,4.0,158.0,585.76,486.87
2016,1,17,8,45,679.5,48.5,1.2,5.0,208.0,639.27,531.25
2016,1,17,9,0,737.0,54.0,1.4,6.0,258.0,689.84,570.9
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.5,718.77,592.3
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,744.04,610.09
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.5,752.8,614.99
2016,1,17,10,0,853.0,70.0,1.8,8.0,440.0,757.63,616.9
2016,1,17,10,15,870.5,72.5,1.9,8.5,478.0,753.96,612.47
2016,1,17,10,30,888.0,75.0,2.0,9.0,516.0,739.58,600.2
2016,1,17,10,45,895.5,78.0,2.1,9.5,546.5,721.85,585.38
2016,1,17,11,0,903.0,81.0,2.2,10.0,577.0,700.5,566.4
2016,1,17,11,15,911.5,82.5,2.25,10.0,601.0,674.68,544.48
2016,1,17,11,30,920.0,84.0,2.3,10.0,625.0,645.34,519.44
2016,1,17,11,45,921.0,86.5,2.35,10.5,640.0,609.3,487.78
2016,1,17,12,0,922.0,89.0,2.4,11.0,655.0,570.42,453.31
2016,1,17,12,15,647.0,179.5,2.45,11.0,579.0,474.16,375.5
2016,1,17,12,30,372.0,270.0,2.5,11.0,503.0,379.29,300.35
2016,1,17,12,45,646.0,180.5,2.55,11.5,585.0,397.63,307.3
2016,1,17,13,0,920.0,91.0,2.6,12.0,667.0,381.73,282.29
2016,1,17,13,15,916.5,90.5,2.7,12.0,657.0,328.34,232.91
2016,1,17,13,30,913.0,90.0,2.8,12.0,647.0,273.88,183.36
2016,1,17,13,45,904.5,89.5,2.9,12.0,629.0,217.75,135.48
2016,1,17,14,0,896.0,89.0,3.0,12.0,611.0,161.54,94.56
2016,1,17,14,15,886.5,87.5,3.05,12.0,585.5,97.54,61.74
2016,1,17,14,30,877.0,86.0,3.1,12.0,560.0,75.28,61.23
2016,1,17,14,45,782.5,99.0,3.15,12.0,503.5,82.53,67.77
2016,1,17,15,0,688.0,112.0,3.2,12.0,447.0,83.38,68.67
2016,1,17,15,15,589.0,124.5,3.05,11.5,395.5,91.05,75.76
2016,1,17,15,30,490.0,137.0,2.9,11.0,344.0,95.8,80.3
2016,1,17,15,45,462.5,128.5,2.75,11.0,307.5,90.6,75.85
2016,1,17,16,0,435.0,120.0,2.6,11.0,271.0,85.29,71.27
2016,1,17,16,15,413.5,104.5,2.25,10.0,231.5,75.38,62.72
2016,1,17,16,30,392.0,89.0,1.9,9.0,192.0,65.16,53.68
2016,1,17,16,45,350.0,74.0,1.6,8.5,152.0,54.76,44.15
2016,1,17,17,0,308.0,59.0,1.3,8.0,112.0,44.12,34.17
2016,1,17,17,15,237.5,42.5,1.3,7.5,75.0,32.01,22.61
2016,1,17,17,30,167.0,26.0,1.3,7.0,38.0,19.75,8.33
2016,1,17,17,45,83.5,13.0,1.35,7.0,19.0,10.23,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.0,15.5,2.2,2.0,30.5,140.47,0.0
2016,1,18,8,0,336.0,31.0,2.5,3.0,61.0,351.11,276.68
2016,1,18,8,15,441.0,41.5,2.45,3.5,107.5,447.92,378.43
2016,1,18,8,30,546.0,52.0,2.4,4.0,154.0,545.53,463.53
2016,1,18,8,45,609.5,59.0,2.4,5.0,203.5,604.63,512.35
2016,1,18,9,0,673.0,66.0,2.4,6.0,253.0,661.19,556.23
2016,1,18,9,15,714.5,71.0,2.35,6.5,301.0,694.45,580.46
2016,1,18,9,30,756.0,76.0,2.3,7.0,349.0,718.79,596.76
2016,1,18,9,45,784.0,80.0,2.3,7.5,393.0,733.75,605.65
2016,1,18,10,0,812.0,84.0,2.3,8.0,437.0,744.59,611.22
2016,1,18,10,15,832.0,86.5,2.2,8.5,475.5,743.48,607.06
2016,1,18,10,30,852.0,89.0,2.1,9.0,514.0,738.24,599.98
2016,1,18,10,45,867.5,91.0,2.05,9.5,546.5,725.09,586.73
2016,1,18,11,0,883.0,93.0,2.0,10.0,579.0,707.9,569.97
2016,1,18,11,15,892.5,94.5,1.95,10.5,603.5,682.3,546.79
2016,1,18,11,30,902.0,96.0,1.9,11.0,628.0,653.09,520.66
2016,1,18,11,45,914.0,94.5,1.85,11.5,646.0,615.45,487.97
2016,1,18,12,0,926.0,93.0,1.8,12.0,664.0,578.73,455.26
2016,1,18,12,15,929.0,93.5,1.7,12.0,672.0,536.08,417.83
2016,1,18,12,30,932.0,94.0,1.6,12.0,680.0,490.85,377.51
2016,1,18,12,45,933.5,93.5,1.55,12.5,680.0,441.83,332.86
2016,1,18,13,0,935.0,93.0,1.5,13.0,680.0,390.77,285.81
2016,1,18,13,15,932.0,92.5,1.35,13.0,670.5,336.63,236.33
2016,1,18,13,30,929.0,92.0,1.2,13.0,661.0,281.32,186.56
2016,1,18,13,45,923.5,90.5,1.1,13.5,643.5,223.97,137.83
2016,1,18,14,0,918.0,89.0,1.0,14.0,626.0,166.23,95.77
2016,1,18,14,15,908.0,87.5,0.9,14.0,600.5,108.09,68.13
2016,1,18,14,30,898.0,86.0,0.8,14.0,575.0,75.74,61.04
2016,1,18,14,45,887.0,83.0,0.75,14.0,542.0,73.62,59.38
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,71.45,57.62
2016,1,18,15,15,856.0,77.5,0.7,14.0,469.5,69.4,55.97
2016,1,18,15,30,836.0,75.0,0.7,14.0,430.0,67.35,54.31
2016,1,18,15,45,807.0,71.5,0.75,14.0,385.0,64.37,51.82
2016,1,18,16,0,778.0,68.0,0.8,14.0,340.0,61.38,49.29
2016,1,18,16,15,736.0,63.0,0.8,13.0,291.0,57.01,45.65
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,52.64,41.88
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.5,43.12,33.32
2016,1,18,17,0,561.0,45.0,0.9,10.0,143.0,37.69,28.22
2016,1,18,17,15,447.5,35.5,1.0,9.5,97.0,29.61,20.4
2016,1,18,17,30,334.0,26.0,1.1,9.0,51.0,21.66,10.27
2016,1,18,17,45,167.0,13.0,1.25,8.5,25.5,10.23,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.5,3.3,6.5,28.5,144.05,0.0
2016,1,19,8,0,247.0,35.0,3.4,7.0,57.0,289.27,226.32
2016,1,19,8,15,350.5,48.0,3.5,7.0,102.0,382.43,322.71
2016,1,19,8,30,454.0,61.0,3.6,7.0,147.0,481.74,410.62
2016,1,19,8,45,519.0,70.5,3.75,7.5,195.0,545.78,465.43
2016,1,19,9,0,584.0,80.0,3.9,8.0,243.0,607.09,515.55
2016,1,19,9,15,628.5,86.5,4.1,8.5,289.5,645.53,545.72
2016,1,19,9,30,673.0,93.0,4.3,9.0,336.0,680.34,572.24
2016,1,19,9,45,707.5,96.5,4.55,10.0,380.0,699.98,585.35
2016,1,19,10,0,742.0,100.0,4.8,11.0,424.0,715.58,595.02
2016,1,19,10,15,432.5,163.5,5.15,11.5,356.0,523.65,437.37
2016,1,19,10,30,123.0,227.0,5.5,12.0,288.0,316.3,261.88
2016,1,19,10,45,245.5,228.0,5.9,13.0,360.0,408.2,337.81
2016,1,19,11,0,368.0,229.0,6.3,14.0,432.0,477.17,392.63
2016,1,19,11,15,284.5,254.0,6.35,14.5,415.0,428.14,349.7
2016,1,19,11,30,201.0,279.0,6.4,15.0,398.0,370.82,300.93
2016,1,19,11,45,318.0,264.0,6.5,16.0,458.0,419.26,338.17
2016,1,19,12,0,435.0,249.0,6.6,17.0,518.0,455.32,363.64
2016,1,19,12,15,394.5,263.0,6.5,17.0,509.5,412.24,327.01
2016,1,19,12,30,354.0,277.0,6.4,17.0,501.0,379.29,298.59
2016,1,19,12,45,427.5,254.5,6.35,17.0,524.5,369.17,286.75
2016,1,19,13,0,501.0,232.0,6.3,17.0,548.0,346.91,263.89
2016,1,19,13,15,434.5,248.5,6.2,17.0,520.0,304.53,228.23
2016,1,19,13,30,368.0,265.0,6.1,17.0,492.0,268.19,198.81
2016,1,19,13,45,602.0,188.0,6.0,17.5,547.5,228.51,155.25
2016,1,19,14,0,836.0,111.0,5.9,18.0,603.0,168.91,100.21
2016,1,19,14,15,487.5,182.5,5.8,18.0,466.5,135.56,96.83
2016,1,19,14,30,139.0,254.0,5.7,18.0,330.0,160.55,132.81
2016,1,19,14,45,363.5,198.5,5.6,18.0,381.5,131.5,108.24
2016,1,19,15,0,588.0,143.0,5.5,18.0,433.0,102.07,83.19
2016,1,19,15,15,648.0,123.5,5.15,17.5,420.0,91.24,74.18
2016,1,19,15,30,708.0,104.0,4.8,17.0,407.0,79.91,64.64
2016,1,19,15,45,673.0,99.5,4.45,17.0,363.5,77.03,62.28
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,74.19,59.91
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.0,68.97,55.51
2016,1,19,16,30,545.0,80.0,3.1,16.0,226.0,63.72,50.95
2016,1,19,16,45,482.5,69.5,2.7,15.5,179.5,55.89,43.94
2016,1,19,17,0,420.0,59.0,2.3,15.0,133.0,47.98,36.63
2016,1,19,17,15,313.0,45.0,2.15,14.5,90.0,34.21,23.93
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,23.51,11.89
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,12.2,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,142.95,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,285.9,226.73
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,379.49,322.27
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,476.52,407.09
2016,1,20,8,45,515.0,71.5,2.45,5.5,196.0,544.89,464.52
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,610.27,516.65
2016,1,20,9,15,630.5,86.5,2.25,6.5,292.0,648.83,544.81
2016,1,20,9,30,675.0,93.0,2.1,7.0,339.0,683.77,568.91
2016,1,20,9,45,366.5,138.5,1.95,8.0,274.0,471.98,395.33
2016,1,20,10,0,58.0,184.0,1.8,9.0,209.0,221.85,183.83
2016,1,20,10,15,61.0,200.5,1.55,9.5,229.5,234.88,194.39
2016,1,20,10,30,64.0,217.0,1.3,10.0,250.0,247.26,203.23
2016,1,20,10,45,63.0,232.0,1.05,10.5,266.0,254.49,207.6
2016,1,20,11,0,62.0,247.0,0.8,11.0,282.0,261.2,211.42
2016,1,20,11,15,38.5,231.0,0.8,11.5,253.0,223.57,180.0
2016,1,20,11,30,15.0,215.0,0.8,12.0,224.0,180.39,144.36
2016,1,20,11,45,34.5,244.0,0.8,12.5,265.5,221.68,177.39
2016,1,20,12,0,54.0,273.0,0.8,13.0,307.0,250.75,199.57
2016,1,20,12,15,35.0,252.0,1.2,13.5,274.5,217.63,172.97
2016,1,20,12,30,16.0,231.0,1.6,14.0,242.0,184.18,146.12
2016,1,20,12,45,18.5,236.0,2.0,14.5,248.0,186.36,147.7
2016,1,20,13,0,21.0,241.0,2.4,15.0,254.0,188.01,148.69
2016,1,20,13,15,29.5,250.0,2.6,15.0,268.0,192.0,151.55
2016,1,20,13,30,38.0,259.0,2.8,15.0,282.0,193.91,152.67
2016,1,20,13,45,59.0,264.5,3.05,15.5,299.5,193.85,151.45
2016,1,20,14,0,80.0,270.0,3.3,16.0,317.0,190.37,147.95
2016,1,20,14,15,192.0,255.0,3.35,15.5,362.5,172.06,132.81
2016,1,20,14,30,304.0,240.0,3.4,15.0,408.0,151.9,126.51
2016,1,20,14,45,261.5,231.0,3.45,15.0,369.5,146.55,122.21
2016,1,20,15,0,219.0,222.0,3.5,15.0,331.0,145.38,121.48
2016,1,20,15,15,454.0,166.0,3.35,14.5,369.5,111.83,92.9
2016,1,20,15,30,689.0,110.0,3.2,14.0,408.0,83.66,68.65
2016,1,20,15,45,646.0,107.0,3.1,14.0,363.5,81.88,67.27
2016,1,20,16,0,603.0,104.0,3.0,14.0,319.0,80.24,65.97
2016,1,20,16,15,555.5,95.5,2.7,13.5,272.0,74.49,61.08
2016,1,20,16,30,508.0,87.0,2.4,13.0,225.0,65.14,52.84
2016,1,20,16,45,433.0,76.5,2.15,13.0,178.0,57.24,45.62
2016,1,20,17,0,358.0,66.0,1.9,13.0,131.0,49.34,38.18
2016,1,20,17,15,259.0,49.5,1.75,12.5,88.5,37.09,26.72
2016,1,20,17,30,160.0,33.0,1.6,12.0,46.0,24.79,13.51
2016,1,20,17,45,80.0,16.5,1.45,11.5,23.0,12.98,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,161.0,15.5,3.75,10.5,30.5,173.74,0.0
2016,1,21,8,0,322.0,31.0,4.1,11.0,61.0,342.64,267.31
2016,1,21,8,15,427.0,42.0,4.45,11.0,107.5,440.44,366.57
2016,1,21,8,30,532.0,53.0,4.8,11.0,154.0,539.33,453.87
2016,1,21,8,45,603.5,59.0,5.15,11.5,204.5,604.2,509.48
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,666.55,560.64
2016,1,21,9,15,717.0,70.0,5.9,12.0,303.5,700.63,588.81
2016,1,21,9,30,759.0,75.0,6.3,12.0,352.0,726.12,609.36
2016,1,21,9,45,787.0,78.5,6.7,12.0,397.0,740.8,620.86
2016,1,21,10,0,815.0,82.0,7.1,12.0,442.0,751.37,628.91
2016,1,21,10,15,834.0,85.0,7.4,12.0,480.5,750.28,627.36
2016,1,21,10,30,853.0,88.0,7.7,12.0,519.0,745.08,622.63
2016,1,21,10,45,859.0,93.0,8.0,12.5,549.5,728.6,607.27
2016,1,21,11,0,865.0,98.0,8.3,13.0,580.0,708.46,588.02
2016,1,21,11,15,873.0,100.0,8.4,13.0,604.0,682.99,565.07
2016,1,21,11,30,881.0,102.0,8.5,13.0,628.0,654.01,538.94
2016,1,21,11,45,886.5,102.5,8.65,13.0,644.0,618.73,507.37
2016,1,21,12,0,892.0,103.0,8.8,13.0,660.0,580.39,472.68
2016,1,21,12,15,894.0,103.5,8.75,13.0,667.5,537.43,433.26
2016,1,21,12,30,896.0,104.0,8.7,13.0,675.0,492.01,391.01
2016,1,21,12,45,896.5,103.5,8.65,13.5,674.5,442.89,344.26
2016,1,21,13,0,897.0,103.0,8.6,14.0,674.0,391.9,295.37
2016,1,21,13,15,894.5,102.0,8.35,14.0,665.5,338.0,244.4
2016,1,21,13,30,892.0,101.0,8.1,14.0,657.0,282.99,193.19
2016,1,21,13,45,544.5,191.0,7.9,14.0,527.5,223.93,156.44
2016,1,21,14,0,197.0,281.0,7.7,14.0,398.0,205.63,157.56
2016,1,21,14,15,539.0,185.5,7.55,14.0,488.0,142.87,102.05
2016,1,21,14,30,881.0,90.0,7.4,14.0,578.0,77.96,63.06
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.5,76.88,62.27
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,75.82,61.48
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,73.61,59.8
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,71.37,58.08
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,66.51,53.9
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,61.48,49.54
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,57.53,46.26
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,53.59,42.87
2016,1,21,16,45,662.5,51.0,5.75,10.5,205.0,46.63,36.53
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,39.56,29.91
2016,1,21,17,15,507.0,34.5,5.05,9.5,108.0,31.58,22.24
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,21.79,11.74
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
