Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,119.93,96.56
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,176.65,143.63
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,253.97,207.62
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,345.51,280.68
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,376.68,304.3
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,405.53,325.91
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,366.95,293.12
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,315.94,250.93
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,539.53,430.72
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,691.03,547.08
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,655.06,515.73
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,616.14,482.27
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,573.22,445.65
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,527.72,406.01
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,478.52,361.88
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,427.46,315.34
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,373.17,266.13
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,317.7,215.89
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,260.6,165.99
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,197.43,115.62
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,138.03,78.08
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,82.65,64.87
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,81.96,64.43
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,81.31,64.03
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,79.62,62.86
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,77.93,61.71
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,70.8,55.74
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,69.64,54.9
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,65.7,51.72
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,61.76,48.46
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,56.76,44.16
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,51.85,39.76
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,43.15,31.83
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.47,23.56
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.09,4.54
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,253.61,132.24
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,484.45,394.83
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,566.4,470.77
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,659.96,548.79
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,714.67,592.78
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,766.26,632.13
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,796.43,654.92
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,822.72,674.0
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,832.82,680.58
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,830.4,677.48
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,826.93,671.64
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,819.31,662.82
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,802.56,647.35
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,781.79,629.13
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,754.11,605.64
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,722.68,578.59
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,685.18,545.54
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,644.47,509.53
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,598.85,469.79
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,550.52,427.04
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,498.43,380.44
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,444.24,331.12
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,386.85,278.48
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,328.17,224.71
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,267.47,170.93
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,206.31,121.31
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,144.73,81.79
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,84.89,67.77
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,83.07,66.37
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,81.15,64.87
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,78.68,63.02
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,69.6,55.42
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,67.05,53.36
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,64.48,51.25
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,60.95,48.47
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,57.4,45.6
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,52.39,41.3
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,47.41,36.86
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,37.26,27.58
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,30.95,21.37
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.82,8.11
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,263.13,153.39
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,490.49,412.69
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,581.9,499.72
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,671.86,578.78
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,729.02,627.12
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,783.01,670.36
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,811.48,690.33
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,836.11,706.36
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,837.07,703.63
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,842.76,704.65
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,837.82,697.44
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,828.72,687.26
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,811.6,671.4
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,790.4,652.66
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,761.32,626.83
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,728.52,596.97
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,689.71,562.23
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,647.75,524.51
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,601.72,483.54
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,552.94,439.44
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,500.12,390.56
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,445.3,339.09
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,388.0,285.41
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,329.29,230.39
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,268.34,175.07
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,206.9,123.87
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,144.7,82.57
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,82.75,67.48
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,80.89,66.03
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,79.55,64.99
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,77.06,63.08
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,74.46,61.06
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,65.49,53.24
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,63.22,51.36
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,59.65,48.38
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,56.06,45.31
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,51.41,41.19
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,46.81,36.94
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,39.4,30.0
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,32.06,22.8
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,19.54,8.81
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,9.44,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,269.45,167.08
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,513.68,422.37
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,602.04,499.52
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,688.81,568.95
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,740.78,608.01
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,789.7,642.38
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,817.22,660.51
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,840.86,675.25
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,841.86,672.73
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,847.57,673.76
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,842.99,669.81
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,834.24,663.05
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,816.87,649.02
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,795.42,632.22
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,767.47,610.21
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,735.69,584.08
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,696.17,550.94
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,653.71,515.01
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,608.01,476.28
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,559.54,434.41
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,507.05,387.74
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,452.22,338.07
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,394.25,285.43
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,334.91,231.32
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,273.62,176.84
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,211.53,125.79
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,148.44,84.04
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,85.62,69.58
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,83.12,67.63
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,83.19,67.85
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,74.06,60.13
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,72.47,59.02
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,69.65,56.7
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,66.79,54.32
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,62.94,51.13
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,59.05,47.84
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,54.12,43.5
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,49.21,39.01
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,38.59,29.21
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,31.87,22.64
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,20.75,10.24
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,9.44,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,9.44,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,259.49,170.09
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,470.53,392.34
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,560.98,473.89
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,651.3,549.4
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,702.04,588.92
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,743.53,618.96
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,775.0,642.11
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,802.57,661.36
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,814.28,668.01
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,821.85,672.26
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,819.63,667.24
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,813.16,659.26
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,797.63,645.05
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,778.06,628.07
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,744.99,600.53
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,715.2,574.98
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,679.18,543.21
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,640.03,508.61
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,596.08,470.65
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,549.48,429.75
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,498.51,384.43
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,445.64,336.51
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,371.76,276.01
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,313.48,230.49
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,270.42,185.26
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,216.01,132.3
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,149.23,86.3
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,88.76,72.11
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,85.48,69.45
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,86.82,70.78
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,84.94,69.44
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,83.05,68.11
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,80.24,65.83
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,71.44,58.22
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,67.54,55.12
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,63.6,51.91
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,58.27,47.22
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,52.96,42.37
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,44.6,34.63
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,36.26,26.57
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,23.39,12.73
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,10.23,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,116.79,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,327.46,224.82
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,493.13,415.75
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,582.44,499.78
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,663.22,571.38
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,718.4,617.44
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,770.33,658.44
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,800.63,680.75
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,827.02,699.18
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,840.89,707.42
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,841.86,705.4
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,837.98,699.08
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,829.95,689.7
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,814.67,674.89
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,795.23,657.1
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,767.06,633.03
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,735.14,604.63
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,697.84,570.61
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,657.2,533.49
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,611.22,492.3
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,562.43,447.97
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,509.94,399.73
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,455.26,348.66
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,397.42,294.18
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,338.15,238.32
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,276.54,181.89
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,214.26,129.12
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,151.53,85.97
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,88.99,72.64
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,82.61,67.23
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,82.73,67.49
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,80.34,65.68
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,71.13,57.83
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,68.32,55.5
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,65.44,53.1
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,61.94,50.32
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,58.42,47.44
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,53.1,42.73
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,47.74,37.83
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,40.79,31.35
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,33.92,24.65
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,21.29,11.52
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,11.02,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,89.43,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,300.51,214.61
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,463.17,390.38
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,555.35,472.76
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,646.96,548.95
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,708.42,597.22
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,760.46,635.62
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,792.11,658.13
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,819.8,676.96
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,834.59,684.66
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,845.05,689.02
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,841.66,684.41
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,825.97,670.86
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,809.82,656.23
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,789.66,638.68
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,762.47,615.66
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,731.56,588.69
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,693.89,555.04
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,653.12,518.57
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,608.23,479.92
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,560.62,438.17
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,508.86,391.36
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,454.87,341.78
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,397.95,289.62
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,339.69,236.1
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,279.29,181.58
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,218.09,130.39
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,156.39,88.47
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,95.01,76.3
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,85.26,68.14
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,83.72,66.97
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,74.12,58.98
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,72.22,57.61
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,69.1,55.06
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,65.91,52.43
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,62.45,49.75
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,58.97,46.98
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,54.46,43.17
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,49.99,39.24
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,39.36,29.58
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,32.66,23.18
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,22.41,12.49
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,11.8,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,307.52,225.41
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,539.36,451.27
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,623.41,528.57
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,705.93,599.73
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,755.03,639.67
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,801.1,674.98
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,738.56,622.99
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,664.82,561.81
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,667.97,562.21
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,659.76,552.67
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,602.58,502.47
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,527.71,438.71
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,603.97,499.6
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,662.37,544.41
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,710.46,581.15
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,741.59,603.36
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,703.0,569.09
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,661.29,532.1
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,615.23,491.77
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,566.35,448.21
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,513.78,399.92
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,458.88,348.72
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,400.73,294.64
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,341.14,239.04
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,279.37,182.7
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,216.64,129.45
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,153.27,85.29
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,90.09,61.07
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,77.22,61.98
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,74.65,59.88
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,72.44,58.22
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,70.12,56.45
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,66.91,53.79
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,63.57,51.0
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,59.9,48.07
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,56.11,44.97
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,46.95,36.84
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,42.53,32.85
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,36.6,27.37
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,30.76,21.74
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,22.06,12.62
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,191.99,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,390.28,291.17
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,542.93,452.53
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,625.04,525.05
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,705.96,590.73
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,754.68,627.1
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,800.46,658.73
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,816.45,667.9
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,837.93,680.73
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,845.95,683.4
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,850.0,683.31
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,844.76,677.07
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,835.37,667.98
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,817.92,653.13
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,796.42,635.5
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,767.74,612.37
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,735.34,584.46
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,696.02,550.82
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,653.86,514.53
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,608.82,476.24
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,561.04,434.86
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,509.01,388.35
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,454.8,339.12
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,397.5,287.21
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,338.9,233.85
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,278.42,179.89
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,217.24,128.88
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,155.51,86.26
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,93.98,62.21
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,81.07,64.25
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,80.07,63.54
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,77.99,62.04
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,75.81,60.45
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,65.59,51.75
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,62.33,49.08
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,59.17,46.65
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,55.99,44.14
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,51.43,40.31
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,46.86,36.33
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,40.34,30.39
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,33.88,24.26
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,22.12,12.68
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.23,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,173.39,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,382.42,288.36
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,518.76,427.92
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,603.36,500.75
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,686.45,567.19
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,736.92,604.89
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,784.39,638.24
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,812.15,657.79
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,836.13,674.03
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,836.98,672.03
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,843.01,673.85
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,839.73,668.14
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,832.29,659.65
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,815.39,643.63
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,794.49,625.05
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,766.8,602.52
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,735.38,575.59
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,697.77,543.81
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,656.92,509.17
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,611.44,471.52
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,563.26,430.81
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,511.21,385.3
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,457.14,337.19
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,400.17,286.45
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,341.8,234.05
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,281.84,180.9
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,221.32,130.77
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,159.3,88.12
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,97.52,63.31
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,82.62,64.86
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,81.38,63.84
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,79.34,62.39
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,77.19,60.86
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,67.98,53.15
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,65.8,51.44
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,62.38,48.95
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,58.93,46.35
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,54.8,42.95
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,50.73,39.45
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,40.1,29.87
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,33.44,23.58
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,23.23,13.56
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,13.15,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,314.59,240.53
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,541.57,444.89
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,626.04,517.52
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,708.8,584.04
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,758.51,620.16
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,805.07,651.48
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,832.66,668.57
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,856.38,682.23
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,856.37,677.26
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,861.55,676.25
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,856.54,670.58
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,847.38,662.1
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,829.91,646.52
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,808.39,628.24
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,779.8,605.0
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,747.44,577.22
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,707.81,543.76
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,665.24,507.81
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,619.45,469.97
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,570.94,429.23
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,518.08,384.42
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,463.37,337.08
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,405.92,286.63
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,347.19,234.68
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,286.75,181.94
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,225.99,132.33
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,164.42,90.55
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,103.18,65.72
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,86.36,67.04
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,84.85,65.94
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,75.12,58.07
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,73.29,56.81
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,71.25,55.36
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,69.2,53.9
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,65.9,51.45
2016,2,11,16,30,753.0,70.0,2.2,21.0,332.0,62.58,48.92
2016,2,11,16,45,702.0,64.5,2.1,20.0,278.0,57.82,45.03
2016,2,11,17,0,651.0,59.0,2.0,19.0,224.0,48.94,37.39
2016,2,11,17,15,572.0,51.0,2.1,18.0,171.0,42.32,31.51
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,35.76,25.42
2016,2,11,17,45,353.0,30.5,2.3,16.5,73.0,25.24,15.24
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,14.81,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
