Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,586.26,479.82
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,662.24,539.42
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,736.47,595.49
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,805.32,644.5
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,865.59,685.67
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,890.5,701.93
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,911.44,715.27
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,923.83,722.64
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,921.59,719.47
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,915.44,713.67
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,905.04,705.01
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,887.06,689.68
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,864.91,671.57
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,835.36,649.03
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,801.99,623.85
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,762.92,591.48
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,720.35,555.92
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,672.73,516.75
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,622.29,474.61
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,568.12,428.7
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,511.55,379.72
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,451.43,326.81
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,389.9,271.91
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,325.96,215.08
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,261.15,159.27
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,196.04,108.93
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,131.02,71.38
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,83.58,64.36
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,83.62,64.56
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,81.79,63.32
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,79.85,61.99
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,77.03,59.81
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,74.06,57.49
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,70.77,55.12
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,61.51,47.58
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,57.86,44.68
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,54.19,41.69
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,48.67,37.11
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,43.16,32.33
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,35.64,25.46
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,25.99,16.32
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,257.31,146.62
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,490.78,394.71
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,599.14,485.99
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,701.0,565.47
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,767.98,615.34
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,832.6,660.79
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,873.61,687.4
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,911.17,710.76
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,932.0,722.23
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,938.04,723.52
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,942.7,723.18
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,943.13,720.03
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,934.74,711.61
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,922.12,700.59
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,900.43,682.35
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,874.76,661.75
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,844.1,638.42
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,809.69,612.73
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,768.28,580.44
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,723.85,545.53
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,675.53,508.24
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,624.57,468.0
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,570.09,423.16
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,513.7,375.7
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,454.53,325.61
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,394.1,273.38
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,328.57,220.01
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,268.75,173.43
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,208.66,124.04
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,141.87,81.05
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,93.69,73.18
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,92.56,72.46
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,90.67,71.06
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,80.76,62.93
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,96.98,76.79
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,118.39,95.02
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,94.99,75.87
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,70.84,55.77
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,66.83,52.62
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,57.96,45.14
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,52.04,40.16
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,46.11,34.95
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,37.49,27.12
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,28.93,18.9
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,14.21,0.2
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,112.68,68.56
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,214.54,175.29
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,281.59,234.53
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,347.92,290.24
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,401.92,333.41
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,455.64,374.34
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,586.38,473.55
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,693.66,549.23
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,807.64,626.59
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,899.87,685.68
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,908.47,687.06
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,912.82,686.67
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,842.62,637.36
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,761.97,579.06
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,818.12,618.99
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,847.5,637.08
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,818.93,616.47
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,786.72,593.27
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,748.2,564.01
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,706.58,531.91
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,660.64,496.66
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,612.12,458.46
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,559.72,415.52
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,505.56,370.02
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,448.34,321.51
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,390.0,271.07
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,329.85,219.18
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,269.8,168.73
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,202.29,117.03
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,140.74,80.83
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,97.66,75.9
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,102.12,79.81
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,100.8,79.06
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,91.59,71.74
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,89.79,70.46
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,87.97,69.16
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,84.99,67.15
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,81.95,65.06
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,77.17,61.29
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,72.35,57.38
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,64.95,51.2
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,54.26,41.9
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,42.96,31.76
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,31.65,21.18
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,15.94,2.06
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,13.34,3.48
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,29.0,18.46
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,51.6,38.09
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,72.46,56.09
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,98.8,78.72
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,124.62,100.46
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,435.78,363.48
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,716.23,583.45
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,447.6,367.25
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,148.28,117.05
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,103.23,79.88
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,63.9,47.18
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,68.6,50.92
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,73.34,54.66
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,86.23,64.92
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,99.05,75.03
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,102.9,77.86
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,106.7,80.65
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,111.97,84.63
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,117.11,88.5
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,117.54,88.78
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,117.94,89.07
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,118.19,89.08
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,118.36,89.03
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,245.07,186.64
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,344.09,258.81
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,316.55,235.36
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,289.21,212.82
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,222.74,165.69
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,190.3,145.14
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,182.4,146.23
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,189.29,152.18
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,176.76,142.48
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,173.43,140.36
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,151.3,122.34
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,135.08,109.15
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,127.36,103.22
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,122.67,99.78
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,109.21,88.61
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,95.37,76.95
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,79.76,63.68
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,63.75,49.75
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,47.54,35.35
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,30.98,20.38
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,16.03,2.95
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,22.89,13.59
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,42.9,30.19
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,155.74,124.26
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,272.09,218.59
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,213.17,169.23
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,146.19,113.6
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,131.03,101.07
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,116.97,89.46
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,119.4,91.25
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,121.81,93.04
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,137.93,105.85
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,153.59,118.23
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,248.74,193.25
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,330.88,256.26
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,356.76,275.84
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,378.19,291.66
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,360.22,277.14
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,342.75,263.06
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,299.62,229.7
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,261.23,200.3
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,200.4,153.33
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,147.57,112.51
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,120.81,91.54
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,94.42,70.72
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,86.7,67.61
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,79.07,61.22
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,68.99,52.98
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,58.47,44.31
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,53.02,39.8
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,47.57,35.28
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,66.35,51.64
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,82.85,66.14
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,71.0,56.23
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,59.04,46.07
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,47.3,35.92
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,35.19,25.26
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,24.8,15.92
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,14.45,6.58
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,7.21,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.57,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.2,0.0
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,12.92,4.95
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,20.56,11.54
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,28.24,18.08
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,36.7,25.23
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,45.19,32.31
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,216.13,176.16
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,369.72,299.97
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,397.04,319.39
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,422.73,337.57
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,519.03,411.45
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,590.08,464.5
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,446.88,350.41
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,310.77,240.83
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,504.93,392.0
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,663.23,508.81
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,602.33,460.44
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,557.94,424.93
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,508.27,386.6
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,473.43,359.09
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,514.95,389.58
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,539.78,405.73
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,480.31,359.21
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,431.46,321.24
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,421.93,307.69
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,384.41,268.41
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,325.51,217.5
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,266.56,167.88
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,206.63,121.83
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,147.37,86.29
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,104.06,81.05
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,100.29,78.17
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,99.13,77.41
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,97.95,76.64
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,96.25,75.46
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,94.52,74.26
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,91.23,71.91
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,87.87,69.46
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,82.78,65.37
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,77.59,61.1
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,66.64,52.02
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.65,45.19
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,46.59,34.54
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,34.42,23.43
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,17.39,5.26
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.02,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,4.92,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,6.83,0.11
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,8.73,1.74
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,10.65,3.35
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,29.41,19.07
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,48.3,34.68
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,36.37,24.64
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,24.48,14.7
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,18.75,9.86
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,13.01,5.07
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,21.86,12.31
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,30.74,19.53
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,32.69,21.03
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,34.65,22.52
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,44.35,30.38
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,54.07,38.27
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,59.92,42.94
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,65.78,47.62
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,133.36,101.61
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,199.0,153.12
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,210.96,162.26
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,222.04,170.79
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,148.21,112.99
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,74.95,54.95
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,77.55,57.12
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,80.11,59.24
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,111.58,84.44
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,140.63,107.65
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,111.03,88.3
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,81.25,63.47
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,76.83,59.91
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,72.37,56.29
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,48.77,36.31
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,25.25,16.19
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,15.65,7.97
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,4.94,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.1,2.14
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,12.15,4.81
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,15.6,7.77
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,19.05,10.68
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,25.57,16.16
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,32.12,21.59
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,26.77,16.98
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,21.42,12.41
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,40.29,28.11
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,59.27,43.7
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,135.36,106.33
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,214.38,170.07
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,143.58,112.39
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,78.23,58.79
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,54.82,39.56
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,31.61,20.43
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,96.37,73.36
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,161.03,125.25
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,90.02,67.87
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,20.05,10.8
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,46.39,32.36
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,72.73,53.83
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,78.41,58.45
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,84.0,63.02
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,131.65,101.41
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,175.55,136.43
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,183.87,143.02
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,190.66,148.69
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,145.62,118.6
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,100.41,80.57
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,100.89,81.37
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,101.29,82.09
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,76.89,61.29
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,50.67,38.71
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,32.52,22.97
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,14.49,7.15
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,12.56,5.49
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,10.64,3.81
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,8.35,1.79
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,4.16,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.4,7.36
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,28.89,18.68
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,47.66,34.98
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,65.48,50.28
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,84.44,66.35
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,102.86,81.69
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,52.55,39.01
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,14.49,6.66
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,25.23,15.71
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,36.02,24.71
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,31.43,20.72
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,26.84,16.77
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,32.26,21.17
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,37.69,25.54
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,26.53,16.24
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.38,7.0
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,39.33,26.61
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,63.41,46.16
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,74.35,54.85
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,85.26,63.46
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,121.79,92.67
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,157.33,120.74
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,337.1,260.06
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,474.36,357.78
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,330.11,249.06
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,228.54,175.35
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,256.99,195.52
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,280.72,210.97
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,250.47,187.39
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,227.96,171.43
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,156.31,125.53
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,74.02,57.27
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,127.73,102.81
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,174.93,142.57
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,145.15,118.03
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,117.47,95.14
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,116.3,94.68
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,119.29,97.72
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,107.54,87.94
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,95.35,77.67
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,80.65,65.16
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,65.43,51.9
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,50.48,38.54
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,35.17,24.59
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,18.35,7.6
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,93.5,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,265.63,209.04
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,399.97,327.66
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,508.37,416.33
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,627.99,508.52
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,695.91,558.39
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,761.82,605.02
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,559.24,450.94
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,295.1,238.55
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,632.42,507.15
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,905.38,698.55
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,639.86,501.98
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,316.72,248.57
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,381.34,299.91
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,461.6,359.99
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,692.35,535.26
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,856.65,649.14
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,682.64,520.04
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,486.96,371.72
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,630.44,481.13
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,713.81,540.07
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,666.96,502.95
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,617.57,464.09
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,564.29,420.62
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,509.41,374.74
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,452.06,326.26
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,393.57,275.72
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,333.03,223.24
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,272.19,171.48
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,210.82,123.47
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,149.74,86.02
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,95.92,75.16
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,94.77,74.43
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,124.32,99.26
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,179.11,144.76
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,164.95,133.38
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,156.03,126.45
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,106.85,85.85
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,72.42,57.01
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,67.94,53.5
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,58.47,45.55
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,53.03,41.05
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,47.57,36.33
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,39.47,28.99
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,31.38,21.38
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.65,8.92
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,64.07,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,174.66,4.98
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,349.07,279.24
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,504.09,415.03
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,616.67,506.95
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,730.06,593.8
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,793.73,639.1
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,848.88,676.01
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,896.51,705.96
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,940.53,732.38
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,959.95,742.69
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,963.92,742.35
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,969.01,742.34
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,969.87,739.57
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,959.52,731.77
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,944.96,721.23
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,922.2,703.68
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,895.44,683.46
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,863.17,659.16
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,827.2,632.32
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,785.08,599.88
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,739.81,563.83
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,690.27,524.64
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,638.16,482.56
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,582.18,436.46
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,524.42,387.7
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,464.02,335.54
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,402.51,281.5
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,339.73,225.89
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,276.84,171.74
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,212.76,121.88
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,149.07,82.96
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,92.73,71.48
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,91.94,71.01
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,90.44,69.93
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,88.82,68.76
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,78.78,60.6
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,77.16,59.45
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,74.32,57.52
