Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,202.97,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,405.37,327.2
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,525.96,444.34
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,651.64,554.01
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,725.2,615.67
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,807.18,680.68
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,860.99,720.08
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,912.13,755.93
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,948.59,779.8
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,969.64,791.63
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,985.63,799.15
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,997.6,803.72
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,1000.26,801.56
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,998.63,796.51
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,986.91,784.35
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,970.92,769.41
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,947.23,749.4
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,919.48,726.69
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,885.99,700.86
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,848.75,672.4
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,805.9,638.08
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,759.89,599.45
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,709.27,557.73
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,656.05,513.11
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,599.67,464.17
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,541.3,412.58
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,480.02,358.21
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,417.48,301.71
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,353.04,242.85
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,288.09,184.82
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,222.54,131.07
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,157.21,87.87
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,92.41,73.09
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,90.14,71.36
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,88.67,70.28
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,87.07,69.1
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,84.62,67.22
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,82.0,65.2
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,71.43,56.45
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,68.73,54.44
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,65.4,51.86
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,62.04,49.19
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,57.24,45.27
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,52.44,41.18
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,41.69,31.6
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,35.02,25.37
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,24.82,15.5
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.79,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,210.07,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,413.93,328.09
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,533.52,433.85
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,657.51,532.84
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,734.12,590.21
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,810.18,644.07
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,854.87,676.49
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,904.48,711.11
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,934.9,731.07
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,961.66,747.99
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,977.69,754.94
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,989.63,759.22
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,977.51,747.29
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,973.51,741.41
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,963.22,730.96
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,948.77,718.0
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,925.89,699.61
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,899.1,678.87
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,866.22,654.2
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,829.81,627.29
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,787.71,595.49
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,742.73,560.56
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,694.09,523.7
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,643.04,484.01
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,587.83,439.37
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,531.26,392.41
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,472.15,342.9
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,412.15,291.33
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,351.1,238.35
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,290.16,186.18
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,228.3,136.85
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,167.05,97.04
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,96.34,75.38
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,93.13,72.94
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,92.14,72.29
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,91.07,71.59
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,89.76,70.7
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,88.39,69.78
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,85.44,67.66
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,75.98,59.97
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,72.49,57.31
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,68.94,54.55
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,63.27,49.96
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,57.54,45.14
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,49.11,37.71
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,40.63,29.93
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,28.05,18.06
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.49,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,118.56,22.1
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,235.49,190.53
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,364.55,305.0
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,479.32,402.43
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,306.82,258.77
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,94.72,75.08
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,106.59,84.97
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,118.62,94.54
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,137.3,109.43
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,155.83,123.89
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,394.89,319.31
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,613.43,485.34
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,606.41,475.0
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,597.47,464.89
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,564.04,437.38
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,551.77,425.4
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,621.51,475.33
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,665.74,505.43
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,757.78,572.09
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,809.9,608.58
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,769.8,577.15
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,726.88,544.08
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,680.01,508.94
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,630.83,471.16
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,577.62,428.65
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,523.05,383.95
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,466.39,337.13
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,408.98,288.48
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,349.23,237.5
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,289.62,187.17
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,236.99,150.08
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,204.92,135.5
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,146.74,116.08
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,135.05,106.83
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,146.88,117.05
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,165.64,133.0
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,156.62,125.92
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,147.14,118.49
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,140.29,113.41
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,137.55,111.73
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,124.04,100.72
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,110.09,89.22
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,94.11,76.09
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,77.65,62.19
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,61.48,48.15
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,44.93,33.41
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,29.25,18.98
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,12.98,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,6.69,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,110.69,38.58
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,216.3,174.29
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,323.93,270.83
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,453.77,380.99
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,233.16,197.57
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,21.34,12.55
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,86.38,68.16
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,163.21,132.48
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,290.17,239.07
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,419.6,344.41
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,541.69,442.06
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,637.89,517.37
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,566.42,456.02
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,472.85,378.28
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,366.64,292.76
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,287.52,227.73
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,435.17,345.16
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,553.83,435.97
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,713.28,560.23
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,818.54,639.41
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,773.32,602.57
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,735.2,570.82
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,687.73,532.37
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,637.89,491.35
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,585.24,446.49
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,530.42,398.9
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,471.75,348.03
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,412.14,295.34
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,351.07,240.99
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,289.38,186.96
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,227.23,136.47
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,165.51,95.57
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,103.38,81.63
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,98.07,77.39
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,96.41,76.18
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,85.95,67.56
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,83.61,65.79
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,81.1,63.88
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,78.56,62.06
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,75.92,60.15
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,71.6,56.77
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,62.02,48.75
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,57.46,45.08
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,52.9,41.25
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,45.38,34.54
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,37.83,27.55
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,27.06,17.41
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.34,1.0
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,217.93,110.22
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,413.4,340.53
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,528.75,441.84
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,647.77,538.48
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,721.25,594.61
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,793.97,646.99
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,845.51,682.12
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,888.06,709.55
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,919.9,727.63
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,948.11,742.84
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,965.67,749.93
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,979.15,754.19
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,980.02,750.31
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,976.69,743.89
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,954.46,724.44
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,940.58,711.12
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,917.74,692.81
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,891.08,672.22
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,859.38,647.98
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,824.14,621.54
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,782.29,589.6
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,737.59,554.8
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,689.45,517.69
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,638.96,478.04
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,584.43,433.86
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,528.5,387.56
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,470.24,339.05
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,411.07,288.61
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,350.65,236.3
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,290.29,184.82
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,228.85,136.34
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,168.02,96.82
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,98.09,76.37
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,93.18,72.57
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,92.57,72.25
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,91.9,71.89
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,90.37,70.83
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,88.76,69.72
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,85.88,67.69
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,76.44,60.06
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,72.98,57.34
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,69.45,54.52
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,64.22,50.46
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,58.92,46.18
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,50.94,39.2
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,42.93,31.89
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,28.61,18.66
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,16.74,2.21
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,5.3,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,10.63,3.12
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,18.27,9.8
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,25.93,16.46
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,34.39,23.63
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,42.87,30.66
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,54.48,40.23
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,66.8,50.24
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,85.84,65.65
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,104.81,80.75
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,105.47,80.99
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,106.43,81.5
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,127.66,98.27
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,148.64,114.6
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,180.33,139.28
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,211.38,163.09
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,176.6,135.19
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,143.68,108.89
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,153.9,116.82
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,163.81,124.44
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,129.53,97.22
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,96.29,70.84
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,99.62,73.46
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,102.9,76.02
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,118.46,88.05
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,133.44,99.51
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,124.62,92.65
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,116.09,86.07
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,118.32,87.68
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,120.41,89.19
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,137.09,102.17
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,152.46,114.21
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,123.83,96.69
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,95.71,73.84
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,110.25,86.02
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,124.13,97.67
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,107.9,84.54
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,91.37,71.09
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,80.55,62.44
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,69.62,53.59
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,61.45,46.97
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,52.93,39.95
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,44.03,32.48
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,35.16,24.9
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,26.7,17.53
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,18.27,10.07
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,11.39,3.88
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.54,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,10.62,3.23
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,15.2,7.18
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,19.8,11.06
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,24.4,14.89
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,24.04,14.53
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,23.67,14.16
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,31.76,20.77
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,39.87,27.31
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,39.52,26.91
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,39.17,26.53
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,79.48,59.23
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,122.37,93.57
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,118.92,90.57
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,115.67,87.79
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,167.26,128.65
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,218.24,168.3
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,233.95,179.96
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,249.0,191.06
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,238.83,182.62
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,229.05,174.57
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,224.79,171.14
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,220.56,167.75
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,244.61,185.77
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,266.92,202.24
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,304.36,229.48
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,336.45,251.72
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,323.87,239.45
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,312.64,227.76
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,280.86,203.9
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,250.92,183.22
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,220.86,174.39
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,196.88,155.55
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,200.1,158.81
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,190.29,151.56
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,165.11,131.48
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,147.43,117.4
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,126.11,100.37
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,109.26,86.87
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,100.41,79.76
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,91.1,72.17
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,73.26,57.44
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,55.33,42.31
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,47.68,35.66
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,39.94,28.68
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,28.94,18.6
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,17.94,4.41
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,8.65,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,224.28,152.59
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,408.35,331.6
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,519.5,426.37
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,633.58,518.05
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,717.98,582.53
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,801.88,643.58
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,854.0,677.91
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,897.49,705.31
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,936.64,729.11
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,972.12,749.93
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,988.27,756.2
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,988.03,751.32
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,991.26,749.15
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,990.29,744.28
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,979.04,733.39
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,963.58,719.92
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,940.31,701.44
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,913.05,680.52
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,879.79,656.79
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,842.89,630.65
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,800.01,598.92
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,754.1,563.28
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,703.88,524.87
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,651.23,483.75
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,595.49,439.39
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,537.91,392.31
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,477.7,341.77
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,416.41,289.22
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,353.5,234.9
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,290.17,180.94
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,226.0,129.96
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,162.13,88.22
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,99.38,76.27
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,92.6,70.95
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,91.05,69.99
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,89.33,68.91
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,87.08,67.25
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,76.6,58.74
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,74.18,57.06
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,71.68,55.29
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,68.19,52.66
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,64.63,49.93
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,60.0,46.3
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,51.09,38.83
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,44.89,33.49
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,38.78,27.97
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,28.78,18.7
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.89,5.78
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.51,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,89.77,61.51
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,158.36,129.51
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,222.46,187.03
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,285.45,242.2
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,362.43,306.53
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,419.87,353.27
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,220.58,185.87
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,17.55,9.33
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,13.36,5.71
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.17,2.1
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,16.46,8.22
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,23.77,14.32
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,25.72,15.86
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,27.68,17.39
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,306.28,247.96
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,571.86,454.66
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,571.34,451.1
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,569.2,447.32
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,472.51,371.11
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,370.16,290.05
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,390.66,305.44
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,408.31,318.13
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,329.2,256.55
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,254.54,198.07
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,207.63,161.23
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,162.19,125.24
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,182.46,141.33
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,201.54,156.34
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,203.89,158.15
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,205.74,159.63
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,216.96,168.19
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,231.32,179.73
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,209.38,171.93
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,195.83,160.99
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,156.92,128.9
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,123.04,100.66
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,121.32,99.5
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,119.45,98.22
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,117.81,97.33
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,117.78,97.85
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,116.25,97.07
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,110.44,92.48
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,96.84,80.86
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,82.78,68.58
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,67.03,54.38
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,50.81,39.47
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,34.89,24.64
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,18.88,6.74
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,110.44,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,341.5,260.67
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,514.0,430.37
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,617.95,519.84
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,724.5,605.09
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,787.39,651.65
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,857.15,700.58
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,904.06,729.64
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,948.06,755.38
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,977.38,768.33
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,990.7,769.75
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,1003.71,773.56
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,1012.69,774.63
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,1012.48,770.02
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,1008.01,762.83
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,994.84,751.36
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,977.49,737.36
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,952.85,718.65
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,924.24,697.43
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,890.06,673.8
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,852.23,647.62
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,808.72,615.63
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,762.15,579.38
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,711.71,540.45
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,658.77,498.67
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,601.9,452.92
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,543.33,404.42
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,482.54,352.65
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,420.66,298.7
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,357.18,242.35
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,293.38,186.6
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,228.65,134.15
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,164.28,91.04
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,101.77,79.8
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,94.23,73.75
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,92.73,72.82
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,91.06,71.77
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,88.57,69.87
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,77.83,61.0
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,75.46,59.33
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,73.01,57.57
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,69.59,54.85
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,66.11,52.04
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,61.16,48.09
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,51.83,40.16
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,45.32,34.49
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,38.85,28.59
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,28.83,19.22
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.9,7.19
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
