Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,112.28,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,336.61,257.96
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,501.96,410.71
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,605.63,497.27
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,711.75,580.02
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,782.51,630.7
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,845.62,673.05
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,894.06,702.52
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,939.58,728.82
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,969.31,742.06
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,995.34,752.55
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,997.34,748.72
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,1007.79,750.88
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,1007.97,746.31
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,1003.94,739.29
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,991.25,727.53
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,974.39,713.4
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,950.74,695.71
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,923.1,675.66
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,889.4,653.56
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,852.05,628.98
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,808.59,599.83
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,762.09,566.49
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,711.81,529.21
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,659.08,489.05
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,602.73,444.31
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,544.64,396.89
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,484.33,346.84
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,422.89,294.57
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,359.51,240.15
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,295.78,185.94
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,231.31,134.51
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,167.2,92.1
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,103.58,69.22
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,93.88,72.53
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,92.38,71.47
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,90.72,70.28
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,88.47,68.62
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,77.96,60.08
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,75.6,58.45
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,73.16,56.73
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,69.73,54.16
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,66.23,51.48
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,61.66,48.02
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,52.67,40.55
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,46.18,34.95
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,39.71,29.1
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,29.7,19.86
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,19.76,8.21
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,109.05,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,328.97,257.57
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,489.16,404.46
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,592.61,491.26
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,698.25,574.14
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,770.47,626.97
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,841.71,676.23
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,882.89,701.96
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,928.8,730.35
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,959.6,747.28
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,986.69,761.73
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,1000.57,766.11
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,997.58,759.34
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,997.79,753.97
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,993.84,745.98
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,981.83,733.97
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,965.68,719.48
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,941.79,698.71
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,914.0,675.7
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,880.75,652.22
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,843.92,626.41
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,800.99,594.42
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,755.1,558.94
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,705.48,521.34
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,653.48,481.16
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,597.82,436.45
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,540.47,389.44
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,480.61,340.17
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,419.8,288.98
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,357.49,236.1
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,294.88,183.5
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,231.45,133.56
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,168.48,92.35
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,105.82,69.69
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,95.38,72.79
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,93.97,71.82
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,92.39,70.72
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,81.64,62.12
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,80.01,60.99
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,77.45,59.21
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,74.77,57.34
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,71.12,54.62
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,67.36,51.77
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,58.08,44.34
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,53.86,41.06
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,47.1,35.3
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,40.33,29.27
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,30.4,20.21
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.54,9.01
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,177.74,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,357.72,279.74
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,518.79,423.1
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,619.61,506.43
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,722.41,585.79
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,790.5,633.63
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,850.39,672.78
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,897.83,702.15
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,942.3,728.47
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,970.94,742.14
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,995.87,753.09
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,1008.68,758.02
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,1004.75,751.94
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,1004.89,748.96
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,1000.83,743.36
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,988.2,734.05
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,971.41,722.17
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,947.32,704.4
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,919.3,684.1
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,885.34,660.88
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,847.81,635.11
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,804.98,603.89
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,759.1,568.67
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,708.8,530.41
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,656.14,489.39
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,600.22,444.05
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,542.61,396.21
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,482.27,345.71
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,420.93,293.18
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,358.22,238.99
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,295.29,185.26
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,231.54,134.56
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,168.23,92.61
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,105.7,69.55
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,94.95,72.87
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,104.2,80.8
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,115.99,90.89
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,95.46,74.16
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,79.37,61.03
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,77.13,59.5
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,74.79,57.88
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,71.81,55.59
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,68.8,53.24
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,59.09,45.31
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,54.55,41.65
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,48.17,36.22
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,41.83,30.56
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,31.57,21.22
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.34,9.96
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,48.07,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,193.0,151.1
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,307.89,253.93
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,424.12,351.98
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,524.96,434.37
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,478.24,395.07
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,449.42,368.88
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,513.02,418.39
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,575.79,465.8
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,664.41,531.86
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,726.93,577.59
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,862.92,678.68
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,975.32,757.81
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,801.59,627.04
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,608.55,474.53
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,659.75,512.73
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,706.48,546.08
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,755.0,580.1
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,780.46,597.18
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,755.69,577.04
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,728.59,555.4
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,763.5,582.11
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,765.5,583.51
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,716.32,544.29
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,664.5,502.47
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,609.53,457.41
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,551.97,409.05
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,490.46,356.32
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,427.8,301.54
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,362.9,243.89
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,297.06,186.37
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,231.01,132.94
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,165.3,88.78
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,103.5,67.27
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,95.12,73.31
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,93.67,72.44
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,92.05,71.43
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,88.84,68.97
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,85.34,66.27
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,74.64,57.64
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,72.11,55.85
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,67.99,52.67
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,63.71,49.31
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,59.0,45.62
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,54.25,41.75
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,47.99,36.39
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,38.47,27.94
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,29.53,19.73
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.73,9.96
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,19.79,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,176.98,139.88
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,316.15,260.82
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,358.48,298.91
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,422.3,351.55
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,471.49,389.42
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,520.15,425.24
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,507.89,410.78
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,491.55,393.43
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,774.84,608.08
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,1017.31,772.76
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,1028.78,774.7
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,1023.31,767.18
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,1023.29,762.23
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,1019.07,754.65
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,942.5,700.17
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,834.48,621.43
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,843.92,626.51
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,844.25,624.61
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,857.23,635.17
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,857.22,634.87
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,809.52,599.65
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,759.5,561.41
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,689.47,507.26
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,615.9,451.3
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,574.55,419.56
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,526.02,381.49
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,475.92,341.55
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,424.62,300.65
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,374.02,258.52
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,316.95,211.41
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,266.71,175.58
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,222.4,148.79
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,164.56,116.45
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,134.61,104.05
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,138.66,107.57
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,140.14,109.01
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,113.78,87.98
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,91.95,70.47
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,82.59,63.18
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,72.54,55.21
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,69.56,53.07
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,72.4,55.77
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,67.25,51.92
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,62.02,47.86
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,54.51,41.52
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,46.95,34.86
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,35.36,24.42
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.11,11.11
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,7.08,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,14.86,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,131.95,104.33
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,243.66,202.76
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,313.4,262.96
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,383.23,321.01
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,448.17,373.37
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,514.32,424.76
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,635.48,518.56
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,731.96,590.42
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,735.91,589.03
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,735.85,584.36
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,743.4,587.02
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,747.83,587.47
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,788.26,615.27
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,824.44,639.34
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,785.4,605.75
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,744.25,571.33
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,727.06,555.7
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,694.2,529.13
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,639.41,486.21
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,586.7,444.95
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,601.35,455.12
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,609.43,459.61
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,577.68,434.36
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,545.41,408.7
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,494.27,368.48
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,447.83,332.19
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,416.46,307.45
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,385.09,282.32
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,342.86,251.1
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,300.44,220.91
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,275.49,203.46
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,243.55,181.38
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,188.53,138.91
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,155.15,122.08
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,163.65,129.55
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,180.69,144.0
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,150.35,119.6
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,125.48,99.52
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,109.73,86.98
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,90.32,71.17
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,86.93,68.59
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,83.45,65.89
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,77.49,61.26
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,68.33,53.72
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,59.79,46.46
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.23,38.87
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,37.33,26.34
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,23.28,12.38
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,14.06,0.31
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,110.27,85.91
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,181.04,148.86
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,277.02,231.22
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,357.45,298.52
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,177.86,148.54
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,26.35,16.64
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,49.1,35.54
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,382.31,312.74
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,705.01,558.02
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,369.79,297.8
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,14.57,6.31
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,16.12,7.58
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,17.68,8.79
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,18.86,9.69
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,20.03,10.59
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,56.88,40.16
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,94.37,69.81
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,101.84,75.6
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,109.21,81.33
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,96.09,70.79
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,83.13,60.41
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,202.58,153.75
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,317.53,241.03
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,395.18,298.44
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,450.21,336.62
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,395.27,294.92
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,352.95,263.67
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,333.42,237.52
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,298.65,194.46
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,251.28,168.92
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,259.32,189.82
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,228.38,171.01
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,200.54,159.54
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,205.54,163.98
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,196.14,156.77
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,142.92,113.64
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,101.52,79.71
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,99.25,78.28
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,96.85,76.71
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,92.18,73.05
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,87.28,69.16
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,78.21,61.76
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,71.26,56.02
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,61.67,47.79
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,51.93,39.16
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,38.37,26.95
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,24.67,13.47
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,35.56,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,109.27,52.54
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,243.14,195.99
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,388.71,321.1
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,484.54,401.94
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,583.32,481.35
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,340.49,283.65
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,40.56,28.28
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,61.91,45.91
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,85.94,65.37
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,92.62,70.43
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,99.35,75.48
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,103.05,78.05
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,106.83,80.68
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,163.49,125.35
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,220.32,169.1
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,187.47,142.71
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,156.62,118.06
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,162.07,121.92
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,167.34,125.61
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,341.03,260.07
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,507.81,384.72
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,494.44,373.92
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,480.08,362.79
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,345.07,261.66
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,226.59,171.3
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,273.61,207.22
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,314.08,237.47
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,343.01,258.18
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,355.26,265.46
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,339.16,251.34
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,319.93,234.65
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,197.73,145.38
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,90.26,66.09
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,115.06,85.61
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,138.57,108.89
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,167.24,132.51
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,199.14,158.76
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,162.04,128.92
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,126.61,100.18
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,134.6,107.39
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,135.35,108.61
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,121.46,97.38
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,110.86,88.8
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,91.98,73.23
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,80.39,63.61
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,69.9,54.65
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,58.23,44.39
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,41.47,29.47
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,24.59,13.54
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,31.09,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,87.21,46.83
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,214.3,170.53
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,317.15,259.48
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,182.56,149.77
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,48.09,34.56
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,248.05,203.51
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,449.93,364.85
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,417.25,335.45
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,404.56,321.97
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,472.24,373.24
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,563.05,439.84
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,599.37,463.83
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,633.35,485.83
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,799.38,607.33
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,936.47,699.45
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,928.96,689.38
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,917.36,677.79
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,901.52,663.86
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,881.25,647.18
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,850.85,623.69
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,816.9,597.58
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,768.78,561.65
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,728.64,530.48
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,682.2,495.6
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,633.52,458.42
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,582.07,417.93
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,528.62,374.93
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,472.34,329.51
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,415.1,282.21
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,355.54,232.51
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,295.21,182.52
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,234.7,135.3
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,174.57,95.7
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,140.37,96.44
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,212.69,163.8
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,132.92,101.62
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,88.39,66.49
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,118.58,91.09
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,159.95,124.47
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,116.03,89.68
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,77.54,58.77
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,73.44,55.65
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,69.16,52.32
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,59.84,44.92
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,55.74,41.75
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,49.12,36.19
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,42.47,30.4
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,33.08,22.05
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,23.74,12.83
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,61.4,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,186.6,118.88
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,311.23,255.43
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,432.2,360.61
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,293.05,246.28
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,111.71,90.01
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,90.58,71.77
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,73.61,56.75
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,86.74,67.41
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,99.75,77.78
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,90.7,69.87
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,82.73,62.94
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,87.56,66.55
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,92.39,70.13
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,98.46,74.7
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,104.49,79.21
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,72.78,53.42
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,42.48,28.82
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,109.66,82.63
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,177.95,136.03
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,181.69,138.69
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,185.21,141.29
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,140.87,106.25
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,97.92,72.23
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,109.14,81.1
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,120.04,89.62
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,140.45,105.35
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,160.03,120.26
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,230.74,174.26
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,293.39,220.98
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,238.12,179.31
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,194.93,146.95
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,193.13,145.74
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,191.01,144.39
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,149.53,112.86
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,108.46,84.78
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,109.7,86.04
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,110.85,87.22
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,97.1,76.03
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,83.13,64.61
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,85.67,67.12
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,88.02,69.5
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,101.96,81.74
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,110.38,89.37
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,95.58,77.15
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,82.27,65.98
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,65.51,51.54
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,48.62,36.68
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,32.59,22.35
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,16.02,7.23
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,8.26,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
