Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,191.64,72.49
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,367.75,291.56
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,484.5,390.45
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,606.61,485.73
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,688.7,545.13
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,771.27,600.91
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,830.18,635.65
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,880.92,662.95
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,920.63,686.55
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,957.27,707.85
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,980.81,719.95
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,1000.65,729.71
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,1010.73,734.52
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,1003.32,728.51
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,1000.01,724.12
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,992.7,717.31
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,978.86,707.26
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,961.07,694.92
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,935.34,677.0
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,905.96,656.86
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,872.18,634.59
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,835.05,610.1
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,792.51,579.93
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,747.24,546.5
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,698.54,511.06
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,647.78,473.2
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,593.62,432.05
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,538.21,388.57
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,480.95,342.27
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,422.94,294.0
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,363.72,243.94
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,304.46,193.93
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,244.37,145.66
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,184.81,104.14
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,125.56,76.84
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,100.73,77.6
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,99.82,77.23
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,89.55,69.12
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,87.94,68.0
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,86.15,66.74
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,84.04,65.34
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,81.81,63.85
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,78.59,61.38
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,69.45,53.86
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,65.32,50.75
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,61.15,47.5
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,55.15,42.43
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,49.14,37.14
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,39.67,28.67
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,30.16,19.78
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,14.2,1.9
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,35.17,11.94
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,78.16,59.26
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,154.64,125.43
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,213.56,176.18
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,272.63,226.1
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,333.08,275.55
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,274.65,224.65
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,191.75,153.71
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,151.06,119.51
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,131.94,102.79
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,138.29,107.41
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,144.87,112.16
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,252.06,197.6
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,343.03,267.96
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,295.25,229.27
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,232.41,179.27
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,211.1,162.4
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,190.95,146.36
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,216.93,166.1
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,242.2,185.0
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,229.0,174.56
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,216.27,164.58
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,292.55,222.45
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,355.84,269.13
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,322.61,243.77
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,291.04,219.88
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,271.48,205.08
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,252.64,190.79
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,197.49,148.78
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,143.36,107.17
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,122.17,90.86
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,101.59,74.97
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,186.3,132.0
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,236.4,162.94
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,162.17,111.12
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,110.61,86.41
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,101.55,79.18
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,101.61,79.44
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,100.32,78.59
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,98.84,77.61
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,96.69,76.08
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,94.38,74.42
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,90.76,71.65
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,86.95,68.71
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,81.69,64.61
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,73.33,57.75
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,64.56,50.36
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,55.65,42.59
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,43.95,32.15
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.15,21.3
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.25,3.63
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,156.04,81.83
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,293.1,232.49
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,397.78,322.82
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,507.92,411.98
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,588.6,474.6
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,680.39,542.72
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,633.18,505.27
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,563.28,449.3
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,604.81,478.31
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,644.36,504.72
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,480.33,375.65
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,266.15,205.49
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,647.34,501.55
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,950.71,713.53
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,830.93,624.12
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,689.5,517.49
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,822.36,616.07
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,922.75,685.46
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,900.05,667.14
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,873.76,647.36
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,841.77,625.08
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,806.53,599.68
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,759.1,564.92
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,721.17,535.92
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,674.27,500.2
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,625.52,462.41
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,532.9,391.34
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,459.28,336.27
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,429.86,313.29
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,404.15,292.04
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,340.86,246.91
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,294.68,216.13
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,270.71,191.79
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,254.66,174.76
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,162.48,108.85
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,99.93,76.05
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,137.49,106.61
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,210.53,165.23
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,139.59,108.72
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,92.29,70.63
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,90.41,69.52
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,88.42,68.27
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,85.15,65.81
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,81.74,63.22
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,76.58,59.25
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,71.27,55.05
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,61.46,46.88
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.75,40.26
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.66,30.52
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,31.51,20.42
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,15.91,3.88
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,129.76,74.32
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,273.42,217.9
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,366.74,299.25
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,463.87,379.78
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,349.3,286.14
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,205.98,166.27
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,198.65,158.99
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,171.62,135.54
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,377.84,303.13
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,567.18,449.53
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,744.43,582.46
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,908.21,698.05
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,817.23,627.6
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,710.58,544.98
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,836.24,637.35
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,941.64,709.99
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,931.62,701.47
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,917.76,691.1
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,887.61,668.47
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,863.28,650.06
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,832.57,627.45
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,798.65,602.26
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,760.76,572.85
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,719.94,540.95
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,648.1,484.37
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,583.34,433.56
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,489.06,363.07
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,413.43,306.79
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,420.25,310.0
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,407.14,296.85
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,369.41,266.69
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,332.88,237.67
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,262.86,189.96
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,226.24,168.62
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,224.76,167.08
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,220.17,173.1
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,193.81,152.71
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,181.25,143.28
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,176.27,139.63
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,179.62,142.76
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,161.93,129.01
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,149.4,119.4
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,129.33,103.2
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,112.31,89.38
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,97.34,77.28
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,82.26,64.86
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,77.43,60.8
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,72.83,56.68
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,53.5,39.84
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,33.69,22.37
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,17.48,5.42
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,173.33,109.75
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,321.53,261.93
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,452.22,374.63
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,597.98,493.44
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,683.38,558.72
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,768.88,620.66
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,839.85,669.15
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,909.28,714.59
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,943.48,732.41
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,982.2,753.07
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,1010.78,764.81
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,1035.54,773.79
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,1045.26,775.77
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,1037.08,766.32
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,1034.48,759.94
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,1027.78,751.07
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,1012.16,737.26
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,992.52,721.17
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,966.62,700.34
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,936.91,677.36
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,901.02,653.61
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,861.76,627.63
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,818.08,598.01
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,771.5,564.58
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,720.13,527.02
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,666.76,487.05
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,610.8,443.18
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,553.48,397.15
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,494.37,349.17
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,434.44,299.31
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,372.69,247.36
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,310.79,195.38
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,248.56,145.71
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,186.83,102.62
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,125.79,73.66
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,96.36,73.37
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,95.23,72.65
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,93.91,71.75
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,92.52,70.81
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,82.49,62.8
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,80.51,61.39
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,78.41,59.88
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,75.99,58.11
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,73.54,56.29
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,63.72,48.37
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,59.4,44.98
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,53.98,40.53
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,48.6,35.92
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,39.81,28.19
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,31.03,20.16
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.27,4.42
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,181.35,120.99
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,336.5,272.06
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,442.16,361.25
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,558.61,454.12
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,640.12,516.25
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,721.61,575.57
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,784.49,618.12
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,845.73,658.07
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,886.82,684.4
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,925.11,708.51
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,952.23,723.58
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,968.56,731.21
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,980.26,736.93
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,988.03,740.18
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,987.25,737.01
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,982.44,731.38
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,969.17,719.74
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,937.75,696.14
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,913.57,677.96
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,885.83,657.44
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,853.02,634.63
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,817.03,609.64
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,775.08,577.9
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,730.71,543.87
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,683.21,507.83
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,633.97,469.72
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,580.65,427.79
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,530.93,387.31
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,474.78,341.1
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,418.29,293.6
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,361.23,245.41
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,305.92,199.0
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,249.45,153.54
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,194.19,114.38
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,149.41,102.28
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,198.69,155.67
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,203.25,159.85
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,207.13,163.64
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,178.92,141.41
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,157.15,124.23
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,154.03,122.35
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,158.34,126.56
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,139.03,111.08
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,119.2,95.02
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,104.53,83.26
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,91.92,73.0
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,82.13,64.76
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,73.46,57.22
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,53.64,40.01
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,33.2,22.07
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,17.23,6.11
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,7.96,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,113.68,74.69
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,197.38,155.98
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,275.79,222.96
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,354.21,287.65
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,250.73,203.32
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,127.06,99.63
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,143.69,112.81
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,160.23,125.52
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,177.7,138.75
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,195.0,151.67
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,183.85,141.79
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,173.82,132.92
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,222.63,170.96
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,294.01,225.62
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,227.61,173.44
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,187.52,141.62
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,223.96,169.45
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,259.62,196.32
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,464.9,351.86
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,637.33,476.12
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,425.5,320.04
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,223.4,166.74
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,167.9,124.37
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,114.07,82.88
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,325.77,243.95
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,503.39,372.19
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,463.2,341.43
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,426.06,313.61
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,418.9,306.8
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,395.78,287.42
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,368.92,264.38
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,337.21,237.08
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,297.59,207.74
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,261.24,183.08
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,240.77,175.04
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,222.87,174.72
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,204.48,160.49
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,200.9,158.01
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,194.5,153.29
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,184.68,145.85
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,177.91,141.12
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,178.82,142.59
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,153.27,122.21
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,125.91,100.12
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,116.22,92.62
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,108.06,86.23
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,91.31,72.21
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,73.6,57.09
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,52.28,38.71
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,30.09,19.42
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,16.25,5.75
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,20.72,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,171.41,122.52
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,311.71,255.33
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,420.21,349.43
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,534.24,442.92
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,614.97,506.05
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,705.81,574.09
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,771.74,619.77
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,835.9,662.61
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,878.59,689.12
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,918.45,713.13
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,948.69,728.87
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,975.46,742.03
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,904.66,688.41
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,819.77,623.21
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,916.53,689.46
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,987.33,732.22
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,974.94,720.6
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,944.13,697.62
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,922.02,679.38
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,896.18,658.79
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,862.96,634.35
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,826.51,607.85
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,786.58,577.16
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,743.77,543.76
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,695.49,507.95
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,645.32,470.04
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,592.88,428.73
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,539.05,385.45
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,482.86,340.6
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,425.99,293.92
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,367.48,244.72
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,308.68,195.34
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,249.62,148.1
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,191.03,106.88
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,132.33,78.02
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,100.46,76.56
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,99.63,76.27
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,89.23,68.14
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,87.4,66.85
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,85.37,65.39
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,83.61,64.16
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,81.73,62.84
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,78.24,60.19
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,68.88,52.6
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,65.1,49.74
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,61.27,46.76
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,55.32,41.85
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,49.31,36.71
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,40.97,29.42
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.64,21.82
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,19.15,8.24
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,39.95,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,223.6,163.67
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,353.15,288.9
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,450.85,372.17
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,559.55,459.8
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,351.59,291.95
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,105.46,82.57
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,179.09,144.02
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,237.14,191.06
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,165.14,131.23
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,91.06,69.4
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,106.72,81.78
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,122.28,93.86
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,168.66,130.66
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,214.87,166.58
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,308.13,238.62
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,379.88,292.38
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,422.15,323.81
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,461.89,353.04
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,544.42,414.43
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,601.64,456.21
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,653.38,494.36
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,690.92,521.62
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,618.64,465.96
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,554.24,416.42
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,474.04,356.66
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,402.07,302.67
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,385.12,289.94
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,368.59,277.3
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,339.33,255.3
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,312.27,235.0
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,336.92,249.24
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,339.01,244.15
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,300.2,213.26
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,260.54,183.96
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,219.82,159.12
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,193.98,155.02
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,169.61,135.49
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,157.13,125.6
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,144.4,115.45
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,130.42,104.2
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,126.93,101.84
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,123.23,99.29
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,112.72,90.79
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,101.56,81.65
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,97.08,78.28
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,93.83,75.87
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,81.24,65.09
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,68.36,53.83
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,52.94,40.18
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,37.24,26.03
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,21.76,10.6
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,1.81
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,4.83
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,15.59,7.83
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,19.05,10.79
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,22.89,14.01
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,26.75,17.19
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,185.06,152.72
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,358.02,294.81
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,231.45,188.69
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,105.53,82.25
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,86.13,66.07
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,67.95,50.88
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,104.46,80.88
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,141.49,110.96
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,127.95,99.63
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,114.84,88.76
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,92.6,70.37
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,70.8,52.41
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,150.23,116.79
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,228.98,179.35
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,318.65,249.58
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,393.77,307.09
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,376.32,293.19
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,359.48,280.03
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,430.92,335.01
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,479.09,369.56
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,423.95,326.2
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,371.13,285.82
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,305.39,235.45
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,251.46,194.99
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,233.83,181.09
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,228.61,177.1
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,209.81,163.06
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,175.93,143.03
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,156.93,127.52
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,137.5,111.54
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,162.42,132.78
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,181.49,149.11
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,166.36,136.82
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,141.19,116.01
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,129.53,106.53
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,117.59,96.69
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,106.89,87.97
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,91.58,75.07
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,70.92,57.09
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,56.2,44.06
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,43.9,33.07
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,34.05,23.93
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,21.48,11.01
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
