Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,81.73,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,284.97,219.55
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,431.6,355.92
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,540.66,447.03
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,653.4,535.67
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,727.97,591.83
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,802.45,645.41
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,857.74,682.08
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,905.15,712.01
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,942.67,734.49
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,977.08,754.48
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,998.62,765.44
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,1016.48,774.0
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,1011.61,766.9
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,1016.46,766.8
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,1012.38,760.81
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,1004.31,752.45
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,989.28,741.1
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,970.34,727.35
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,944.85,707.99
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,915.69,686.33
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,881.26,661.23
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,843.53,633.94
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,801.51,603.09
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,756.67,568.59
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,707.34,531.3
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,656.05,491.63
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,601.91,448.78
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,546.49,403.67
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,489.07,355.74
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,430.91,305.95
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,371.25,253.7
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,311.44,201.6
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,251.4,151.9
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,191.8,108.36
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,132.12,77.45
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,96.63,74.83
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,95.63,74.36
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,94.43,73.71
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,92.66,72.44
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,82.03,63.76
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,80.11,62.5
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,78.07,61.13
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,75.41,59.1
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,72.66,56.99
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,63.3,49.37
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,59.36,46.31
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,54.0,41.81
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,48.64,37.12
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,41.06,30.34
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,33.51,23.3
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,21.57,11.19
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,72.92,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,266.43,205.68
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,410.14,337.01
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,516.03,425.93
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,625.22,512.87
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,702.43,570.95
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,779.61,626.18
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,836.51,663.28
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,891.62,697.8
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,922.66,715.71
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,958.42,736.8
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,983.03,748.81
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,1003.97,758.33
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,1013.77,761.18
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,1019.61,761.6
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,1003.19,747.7
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,997.06,741.1
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,983.06,729.03
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,965.16,714.63
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,941.13,696.34
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,913.38,675.75
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,879.52,652.2
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,842.35,626.45
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,801.62,597.53
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,757.94,565.17
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,708.75,528.14
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,657.64,488.82
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,604.3,445.91
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,549.61,400.93
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,492.42,353.72
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,434.52,304.74
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,375.07,253.77
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,315.33,202.65
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,255.18,153.3
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,195.49,109.98
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,136.07,79.18
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,99.58,76.34
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,98.7,75.82
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,97.61,75.11
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,86.65,66.31
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,85.17,65.31
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,83.03,63.89
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,80.76,62.36
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,77.57,60.05
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,74.24,57.6
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,64.77,49.99
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,60.85,47.01
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,55.23,42.33
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,49.56,37.44
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,41.94,30.71
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,34.37,23.74
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,22.4,11.86
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,10.23,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,162.62,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,329.85,252.51
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,479.79,384.18
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,578.25,463.74
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,679.69,540.84
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,750.55,590.67
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,821.17,637.54
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,864.78,663.98
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,913.0,692.78
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,947.87,710.4
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,979.61,725.63
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,997.78,731.82
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,1012.25,735.78
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,1006.45,729.17
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,1010.39,729.19
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,1004.0,722.03
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,993.71,712.75
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,978.47,701.98
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,959.4,688.98
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,932.99,670.13
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,903.05,649.21
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,868.83,626.88
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,831.41,602.44
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,789.77,573.67
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,745.39,541.58
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,696.72,506.78
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,646.24,469.68
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,593.07,428.87
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,538.78,385.97
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,482.26,340.71
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,425.13,293.64
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,371.02,252.45
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,342.23,232.69
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,265.98,167.49
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,191.82,106.74
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,148.12,91.61
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,158.06,122.4
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,120.1,92.48
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,89.04,67.74
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,113.42,87.83
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,146.19,114.66
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,149.71,118.04
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,145.17,114.97
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,134.76,106.86
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,127.86,101.59
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,113.7,90.56
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,99.11,78.93
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,83.5,65.99
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,66.5,51.56
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,51.8,38.78
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,36.68,25.38
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,22.94,12.27
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,52.46,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,145.58,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,309.53,239.72
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,453.19,365.83
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,549.65,444.28
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,648.96,520.45
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,723.1,574.05
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,797.07,624.93
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,849.77,657.47
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,900.54,687.6
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,931.26,706.13
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,966.01,727.31
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,989.32,739.17
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,1008.99,748.63
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,1018.28,752.01
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,1009.73,743.96
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,1007.05,738.71
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,1000.43,731.03
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,985.51,719.64
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,966.72,705.98
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,942.25,687.44
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,914.08,666.7
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,879.83,643.4
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,842.28,617.95
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,801.38,588.61
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,757.42,555.55
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,708.07,519.13
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,656.73,480.42
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,602.74,437.92
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,547.36,393.32
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,489.74,346.83
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,431.35,298.41
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,371.55,248.05
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,311.64,197.53
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,251.35,148.59
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,191.48,105.34
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,132.41,74.69
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,94.23,71.59
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,93.43,71.15
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,92.45,70.54
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,91.36,69.86
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,81.34,61.85
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,79.42,60.61
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,77.37,59.26
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,75.35,57.93
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,73.3,56.56
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,63.94,49.07
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,60.04,46.11
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,54.42,41.45
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,48.74,36.58
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,41.15,29.92
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,33.57,23.01
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,22.45,12.22
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,34.0,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,107.38,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,246.36,192.53
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,365.66,300.52
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,458.68,378.93
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,555.67,456.54
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,636.76,518.65
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,712.12,573.94
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,644.95,519.68
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,555.31,446.3
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,596.62,476.08
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,636.08,503.46
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,801.94,626.15
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,953.24,729.72
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,956.31,727.39
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,964.31,729.61
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,961.52,724.9
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,954.91,717.84
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,942.93,708.06
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,927.14,695.87
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,904.05,677.81
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,877.43,657.53
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,845.19,634.78
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,809.78,608.86
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,763.96,574.8
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,728.03,546.75
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,681.48,510.88
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,633.13,472.95
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,450.03,335.21
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,306.29,227.49
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,373.75,275.79
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,414.82,301.3
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,362.07,262.01
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,332.35,241.06
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,295.55,207.25
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,244.06,163.58
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,221.22,155.67
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,203.62,159.56
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,148.03,115.39
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,102.33,78.64
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,94.61,72.58
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,95.12,73.22
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,93.17,72.01
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,91.05,70.66
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,86.23,67.05
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,81.06,63.11
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,76.6,59.7
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,72.0,56.11
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,64.23,49.67
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,56.18,42.8
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,47.11,34.82
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,35.68,24.57
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,23.17,12.74
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,10.67,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,5.51,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.18,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.27,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,6.82,0.0
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,11.39,3.78
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,17.88,9.35
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,24.39,14.88
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,31.31,20.71
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,38.25,26.47
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,62.21,46.22
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,89.32,68.25
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,70.36,52.43
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,54.57,39.31
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,80.93,60.53
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,108.87,82.7
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,113.52,86.14
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,118.18,89.63
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,82.84,61.07
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,49.45,34.16
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,75.36,54.78
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,101.82,75.64
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,118.42,88.69
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,134.72,101.43
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,159.45,120.68
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,183.58,139.3
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,216.04,163.84
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,247.39,187.22
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,171.22,128.69
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,96.87,70.91
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,145.0,108.51
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,191.02,143.87
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,317.09,238.16
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,409.03,302.32
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,268.95,199.25
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,145.67,109.19
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,181.0,136.71
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,212.82,161.24
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,188.02,142.69
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,164.58,130.92
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,186.34,149.39
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,215.27,173.82
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,162.05,130.53
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,104.36,82.82
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,128.92,103.78
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,158.99,129.37
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,139.74,113.62
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,123.61,100.39
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,109.14,88.59
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,94.37,76.32
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,80.96,64.87
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,64.83,50.85
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,48.96,36.88
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,32.93,22.6
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,19.44,10.07
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.31,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,2.75,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.23,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,173.77,134.38
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,291.57,237.84
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,369.31,304.37
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,448.5,369.62
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,326.15,268.21
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,196.53,158.07
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,185.75,147.97
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,157.07,123.26
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,186.11,146.12
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,214.75,168.26
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,425.47,335.88
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,613.07,478.38
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,568.31,441.63
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,547.15,422.93
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,697.35,536.29
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,840.74,639.83
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,889.42,672.95
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,925.66,696.45
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,900.06,675.47
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,881.21,659.67
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,849.9,636.38
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,815.34,610.13
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,780.81,583.03
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,732.04,545.81
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,685.64,510.21
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,637.54,472.63
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,586.99,431.56
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,535.11,388.64
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,481.32,344.11
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,426.88,298.1
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,370.36,249.4
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,313.44,200.63
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,256.46,154.25
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,200.01,113.17
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,143.27,82.48
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,102.61,77.5
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,92.21,69.48
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,92.01,69.64
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,90.99,69.0
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,89.82,68.26
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,88.05,67.18
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,86.14,65.99
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,76.17,57.99
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,72.69,55.33
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,68.84,52.55
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,64.91,49.62
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,59.24,45.0
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,53.48,40.14
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,45.4,33.09
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,37.28,25.75
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,23.67,13.25
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,12.19,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,18.24,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,50.07,7.69
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,175.91,135.26
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,274.77,220.98
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,373.81,303.87
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,499.67,403.7
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,574.21,459.99
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,649.64,514.37
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,718.5,562.09
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,798.41,616.19
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,840.69,641.59
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,880.22,664.75
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,911.91,682.5
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,940.19,697.83
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,952.04,702.18
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,960.25,704.36
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,952.93,696.85
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,950.78,693.06
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,938.96,684.42
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,923.36,673.5
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,900.82,656.8
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,874.73,637.9
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,843.11,616.66
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,808.29,592.42
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,767.19,563.27
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,723.71,531.9
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,677.25,497.64
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,629.11,461.35
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,578.39,421.37
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,527.07,380.06
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,473.73,336.98
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,420.1,292.65
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,365.71,247.26
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,312.13,202.55
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,257.73,158.98
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,204.22,120.22
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,144.63,86.09
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,108.4,82.47
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,108.61,82.84
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,108.66,83.08
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,111.48,85.59
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,114.53,88.31
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,112.65,87.24
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,110.58,86.03
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,107.46,83.79
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,105.28,82.31
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,98.23,76.92
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,90.94,71.23
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,81.85,63.87
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,72.85,56.35
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,58.33,43.87
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,43.6,30.94
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,27.15,16.06
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,31.71,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,89.74,26.19
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,229.43,179.6
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,336.89,273.39
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,424.95,347.29
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,516.09,420.2
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,589.61,476.29
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,663.84,530.82
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,716.02,566.34
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,766.78,599.88
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,818.97,633.87
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,859.59,659.08
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,880.37,670.54
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,897.77,679.79
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,914.23,687.75
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,927.01,693.28
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,922.64,687.27
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,914.66,678.61
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,907.63,671.77
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,896.83,662.7
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,875.53,645.27
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,850.94,625.75
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,822.73,605.04
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,791.33,582.03
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,761.78,560.76
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,724.68,533.61
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,580.21,425.99
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,442.85,323.72
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,401.13,293.06
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,361.92,264.0
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,364.31,265.18
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,363.76,263.76
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,352.66,253.31
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,345.04,244.45
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,302.85,210.49
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,269.57,184.33
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,230.77,160.61
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,200.66,154.73
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,192.6,149.1
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,183.71,142.76
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,173.57,135.11
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,162.62,126.79
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,135.59,105.7
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,114.4,89.05
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,109.69,85.55
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,104.78,81.84
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,97.71,76.44
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.39,70.74
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,80.71,62.88
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,71.27,55.01
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,57.27,42.99
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,43.1,30.55
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,26.78,15.87
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,10.26,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,5.9,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,11.43,0.0
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,57.75,41.08
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,98.72,76.69
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,140.54,112.24
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,181.08,145.96
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,222.52,179.55
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,285.01,228.51
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,353.73,281.69
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,422.3,333.07
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,234.17,185.22
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,45.3,31.17
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,57.72,41.1
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,70.18,50.82
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,61.31,43.5
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,52.45,36.26
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,434.67,334.46
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,800.56,586.5
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,780.3,566.44
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,757.81,548.77
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,720.88,521.41
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,699.1,504.03
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,704.51,507.57
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,713.35,512.78
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,673.67,484.28
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,631.22,454.13
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,582.86,419.93
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,537.2,387.38
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,542.55,391.31
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,524.99,376.16
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,344.05,247.74
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,226.7,166.28
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,278.8,195.71
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,313.84,206.12
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,260.41,163.54
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,208.19,125.73
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,160.31,99.57
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,126.37,97.4
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,127.29,98.39
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,128.06,99.24
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,149.43,116.71
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,185.41,145.83
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,172.09,135.77
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,151.47,119.82
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,132.43,104.94
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,107.43,84.89
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,100.17,79.34
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,92.66,73.43
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,82.78,65.23
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,73.03,56.93
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,59.11,44.93
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,45.01,32.48
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,28.87,17.85
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,12.06,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,33.94,10.63
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,120.45,93.01
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,197.16,159.64
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,278.08,228.0
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,378.1,308.74
