Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,448.61,363.65
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,520.08,417.23
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,578.23,458.88
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,636.28,499.16
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,682.13,529.46
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,750.58,574.42
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,783.09,593.57
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,813.0,610.93
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,834.32,621.99
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,852.59,630.97
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,864.0,635.57
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,872.01,637.96
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,868.39,633.32
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,864.18,628.36
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,851.58,617.52
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,835.01,604.17
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,729.0,528.52
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,623.66,453.01
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,634.72,460.69
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,641.83,464.16
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,592.96,428.62
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,548.66,396.47
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,548.04,395.1
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,526.41,376.31
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,474.58,335.75
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,422.8,294.36
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,374.0,257.25
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,341.99,234.09
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,294.64,198.1
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,248.5,165.16
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,207.0,141.13
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,176.38,136.95
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,160.03,124.34
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,141.68,110.01
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,141.81,110.44
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,141.97,110.89
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,151.96,119.53
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,160.05,126.7
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,136.93,108.3
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,118.4,93.54
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,112.31,89.04
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,106.06,84.29
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,91.83,72.52
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,76.94,59.96
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,61.69,46.92
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,46.17,33.34
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,29.51,18.36
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,13.74,1.33
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,97.03,73.12
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,159.06,127.03
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,218.6,177.5
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,279.19,227.22
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,323.59,261.62
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,367.18,294.17
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,373.31,295.24
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,377.07,294.53
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,403.52,312.87
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,428.61,329.82
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,358.77,274.93
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,313.56,238.39
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,283.21,214.67
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,234.46,177.08
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,254.26,191.75
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,273.59,205.7
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,264.7,198.4
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,256.33,191.67
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,224.91,167.92
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,194.85,145.17
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,210.16,156.51
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,224.97,167.22
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,230.2,170.74
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,235.12,174.05
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,258.88,191.62
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,281.35,208.03
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,298.45,220.16
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,313.58,230.78
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,282.81,208.92
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,263.65,195.63
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,159.35,118.19
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,52.02,35.71
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,67.31,48.07
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,82.21,60.02
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,64.68,46.21
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,46.35,33.33
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,86.52,67.04
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,123.55,97.97
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,98.8,77.64
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,73.24,56.51
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,119.88,96.02
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,161.19,130.87
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,127.5,103.11
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,93.52,74.84
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,81.38,64.8
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,69.14,54.5
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,57.48,44.54
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,45.73,34.33
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,34.04,24.05
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,22.12,13.45
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,13.31,5.41
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.54,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,17.92,9.11
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,29.06,18.98
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,45.86,33.55
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,62.63,47.89
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,156.64,128.96
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,241.57,200.21
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,263.16,216.27
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,283.83,231.43
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,326.92,264.77
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,369.1,296.61
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,343.75,273.96
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,318.67,251.91
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,451.76,354.9
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,557.0,432.7
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,558.53,430.7
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,558.81,428.5
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,511.4,391.45
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,446.07,341.47
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,466.7,356.0
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,485.35,368.5
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,423.1,321.31
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,364.93,277.17
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,322.86,245.1
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,278.17,210.89
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,308.62,233.76
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,331.49,250.49
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,304.96,229.96
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,285.7,215.09
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,278.68,209.77
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,276.78,208.22
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,250.27,188.41
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,214.2,161.37
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,222.02,167.4
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,236.42,178.51
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,205.68,155.88
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,192.39,153.51
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,187.43,149.84
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,208.41,167.2
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,171.79,137.78
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,146.31,117.31
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,135.56,109.03
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,124.71,100.55
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,82.95,65.61
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,36.75,26.23
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,31.72,22.06
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,26.71,17.82
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,22.1,13.81
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,17.5,9.77
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,12.91,5.7
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.6
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,18.3,9.24
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,29.05,18.64
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,44.57,31.91
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,60.24,45.12
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,77.17,59.24
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,93.75,72.85
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,110.56,86.31
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,127.16,99.38
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,144.64,113.32
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,162.05,127.07
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,145.7,113.12
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,130.8,100.48
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,110.08,83.45
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,90.59,67.5
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,116.92,88.25
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,143.15,108.61
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,212.08,162.27
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,280.63,214.45
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,364.43,276.88
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,426.74,321.76
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,392.42,294.81
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,360.0,269.74
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,423.84,316.26
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,485.31,359.32
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,413.75,306.92
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,352.35,261.96
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,423.96,313.9
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,473.01,346.73
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,304.09,224.25
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,150.55,110.97
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,206.62,153.52
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,258.67,192.11
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,248.99,185.08
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,238.98,178.08
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,234.0,174.61
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,227.63,179.54
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,208.97,165.08
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,192.84,152.57
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,183.37,145.38
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,173.1,137.5
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,171.23,136.7
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,166.02,133.17
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,146.03,117.38
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,132.03,106.39
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,118.09,95.27
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,105.92,85.44
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,80.51,63.92
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,57.53,44.18
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,49.32,37.0
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.75,27.53
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,27.0,16.76
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,15.24,1.31
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,6.06,0.0
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,9.86,2.61
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,14.44,6.55
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,19.03,10.45
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,49.84,36.32
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,87.3,67.26
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,59.91,44.24
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,39.06,26.78
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,61.51,45.14
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,85.44,64.46
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,117.18,89.76
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,149.09,114.77
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,169.19,130.13
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,189.0,145.1
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,329.27,253.5
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,450.5,343.09
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,582.81,440.99
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,705.16,528.04
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,447.88,340.26
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,172.06,129.38
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,230.82,174.78
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,288.15,217.74
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,327.72,246.48
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,354.62,265.49
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,436.55,325.89
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,500.96,371.54
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,480.15,354.67
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,458.66,337.5
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,449.23,327.22
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,421.15,298.5
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,353.07,250.29
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,332.93,242.57
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,274.6,187.04
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,208.61,125.24
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,154.9,92.89
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,107.2,83.06
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,140.46,110.45
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,187.56,148.81
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,177.39,140.89
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,166.36,132.36
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,156.62,125.08
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,146.3,117.26
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,123.68,98.91
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,104.92,83.59
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,97.27,77.62
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,89.28,71.23
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,79.22,62.8
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,68.81,53.87
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,57.35,43.91
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,44.82,32.74
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,30.41,19.61
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,16.05,2.47
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,5.9,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,11.42,1.64
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,28.48,17.82
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,47.18,34.2
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,73.09,56.69
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,98.13,78.13
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,78.51,61.32
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,63.4,48.19
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,72.44,55.51
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,81.47,62.69
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,92.29,71.26
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,103.06,79.67
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,342.58,274.94
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,550.73,433.62
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,342.83,271.34
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,118.25,90.35
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,171.91,133.21
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,225.58,174.85
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,313.28,242.01
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,381.23,292.38
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,360.8,275.53
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,341.36,259.85
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,269.07,205.01
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,193.95,147.35
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,354.08,269.65
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,499.57,374.86
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,524.51,392.31
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,539.28,402.24
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,351.61,264.13
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,182.59,136.76
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,271.61,204.18
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,350.01,261.2
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,327.71,244.11
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,306.52,228.24
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,290.0,213.74
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,280.57,204.84
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,238.55,177.67
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,207.06,164.27
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,199.11,158.64
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,191.03,152.8
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,175.17,140.3
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,159.05,127.52
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,152.15,122.49
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,161.04,130.57
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,140.76,114.08
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,123.93,100.36
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,113.91,92.44
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,98.67,79.9
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,83.62,67.26
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,68.48,54.28
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,52.98,40.68
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,37.34,26.74
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,23.89,14.47
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,9.89,0.0
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,7.58,0.61
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,12.15,4.64
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,17.11,8.97
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,22.09,13.25
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,18.28,9.98
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,14.47,6.7
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,16.78,8.6
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,19.09,10.48
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,11.72
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,22.2,12.97
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,29.54,19.02
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,36.89,25.05
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,40.8,28.19
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,44.71,31.33
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,63.39,46.56
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,82.52,62.01
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,80.58,60.3
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,78.66,58.64
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,121.03,92.59
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,163.12,125.49
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,321.88,248.09
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,465.04,352.42
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,530.34,398.42
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,579.81,432.33
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,557.17,414.32
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,533.31,395.89
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,499.1,369.86
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,466.03,344.49
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,432.16,318.33
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,411.58,301.51
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,336.93,247.73
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,287.65,213.76
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,235.24,175.62
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,198.21,148.83
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,154.51,115.8
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,110.76,86.09
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,121.44,95.29
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,131.74,104.15
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,146.52,116.52
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,160.31,128.14
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,142.39,114.06
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,124.17,99.6
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,113.88,91.39
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,103.5,83.01
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,90.8,72.69
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,78.0,62.1
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,65.42,51.4
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,52.75,40.42
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,40.65,29.84
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,28.28,18.84
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,17.92,9.47
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,7.59,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,3.93,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,64.86,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,192.13,125.6
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,307.8,247.54
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,423.35,343.82
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,241.26,199.67
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,40.57,28.7
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,55.24,41.19
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,70.99,54.14
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,99.44,77.16
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,127.83,99.52
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,144.81,112.61
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,161.72,125.49
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,186.33,144.27
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,210.6,162.47
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,206.79,158.92
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,203.49,155.93
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,233.27,178.28
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,262.41,199.72
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,444.61,335.42
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,578.2,429.08
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,577.72,426.48
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,575.72,423.94
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,725.21,533.45
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,807.66,592.55
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,769.88,564.43
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,729.31,534.76
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,683.33,501.29
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,635.75,465.85
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,585.6,427.55
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,534.66,387.55
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,481.66,344.86
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,428.16,300.59
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,373.89,254.38
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,319.74,208.19
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,264.5,162.89
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,209.86,121.78
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,155.33,89.22
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,93.01,70.77
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,93.11,71.09
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,93.07,71.24
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,92.45,70.92
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,91.72,70.53
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,90.15,69.62
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,81.52,62.84
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,79.29,61.23
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,76.97,59.52
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,73.42,56.89
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,69.78,54.12
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,64.02,49.45
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,58.14,44.53
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,50.37,37.79
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.21,28.76
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,28.83,18.42
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,17.46,5.16
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,25.6,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,73.48,45.12
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,164.3,129.65
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,266.91,216.1
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,184.12,148.66
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,85.57,65.32
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,345.65,281.39
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,559.17,447.6
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,495.8,393.62
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,403.46,319.13
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,430.94,337.93
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,456.48,354.42
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,488.3,376.36
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,519.11,397.22
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,515.2,392.08
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,510.15,386.43
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,375.3,284.92
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,251.45,189.71
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,314.1,236.77
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,355.83,267.09
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,294.33,220.47
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,225.22,168.15
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,311.87,232.84
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,382.99,284.24
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,361.17,267.74
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,340.27,252.29
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,362.97,268.72
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,382.58,282.54
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,332.93,246.22
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,286.97,212.61
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,336.86,248.73
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,366.33,268.57
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,363.83,263.68
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,339.43,242.03
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,250.75,180.59
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,182.91,135.15
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,204.46,148.84
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,227.15,177.34
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,186.09,145.26
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,146.12,113.75
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,155.08,121.33
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,172.5,135.69
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,156.75,123.62
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,133.47,105.32
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,126.93,100.37
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,119.81,94.87
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,112.18,89.07
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,105.71,84.14
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,94.48,75.04
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,83.02,65.51
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,67.43,52.15
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,51.51,38.2
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,33.82,22.5
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,15.47,4.3
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,42.55,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,131.21,85.43
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,233.59,185.04
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,355.77,287.26
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,214.8,174.46
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,50.14,35.92
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,78.18,59.1
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,106.12,81.71
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,235.09,187.37
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,373.24,295.18
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,279.04,219.24
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,189.64,146.66
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,261.55,202.34
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,312.4,240.28
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,409.72,314.17
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,528.14,400.51
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,746.85,559.5
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,921.09,677.99
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,640.99,478.96
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,323.21,241.75
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,243.48,182.6
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,185.9,138.63
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,187.62,139.9
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,189.22,140.97
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,171.89,127.7
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,154.95,114.73
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,209.88,156.35
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,262.6,195.59
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,390.17,289.25
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,486.79,355.86
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,466.16,337.35
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,424.9,300.73
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,375.62,262.65
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,345.28,240.77
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,312.66,217.41
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,276.22,193.49
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,202.59,134.83
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,112.74,86.49
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,147.79,115.04
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,188.87,148.15
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,153.4,120.01
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,125.16,97.53
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,117.81,92.06
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,109.68,85.88
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,112.77,88.75
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,124.14,98.5
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,101.94,80.53
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,89.42,70.45
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,81.9,64.28
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,74.23,57.81
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,62.33,47.62
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,49.49,36.36
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,33.9,22.45
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,18.08,6.3
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,54.83,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,175.05,117.2
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,280.86,222.76
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,388.0,313.74
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,301.19,244.81
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,187.6,150.95
