Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,20.18,11.27
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,25.93,16.13
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,30.54,19.97
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,35.17,23.76
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,104.96,81.6
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,183.85,144.99
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,353.64,280.31
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,480.15,376.98
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,440.36,343.37
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,375.17,291.54
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,331.18,256.62
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,289.29,223.08
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,366.93,282.03
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,441.85,337.01
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,396.69,301.88
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,353.89,268.87
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,404.79,306.37
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,452.41,340.43
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,504.5,377.8
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,536.51,400.17
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,597.5,443.73
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,639.06,471.88
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,564.46,416.1
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,499.65,367.98
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,514.55,377.96
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,515.08,375.73
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,475.49,344.99
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,430.9,310.78
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,394.53,281.76
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,345.48,243.19
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,284.44,187.64
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,218.79,127.9
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,164.52,92.21
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,111.18,71.28
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,96.34,74.07
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,95.52,73.74
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,123.53,96.88
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,177.11,140.61
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,125.62,98.99
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,79.66,61.39
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,76.71,59.22
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,73.59,56.83
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,64.75,49.69
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,61.39,47.13
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,56.77,43.32
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,52.06,39.34
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,46.27,34.37
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,40.48,29.2
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,31.27,20.89
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,22.0,11.77
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,15.25,5.79
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,31.1,19.91
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,47.55,34.1
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,66.26,49.94
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,84.19,64.82
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,126.19,100.13
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,186.48,149.43
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,314.44,252.45
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,421.85,335.0
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,702.96,547.91
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,932.49,703.56
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,949.88,710.72
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,964.01,718.04
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,970.61,719.98
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,973.64,719.77
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,871.44,649.49
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,712.35,532.61
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,851.81,636.21
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,928.2,687.06
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,903.98,668.4
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,876.37,648.41
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,567.64,430.2
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,224.4,168.09
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,274.46,206.09
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,328.01,245.1
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,274.38,205.0
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,228.11,170.35
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,323.75,241.73
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,407.49,301.86
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,408.94,301.49
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,411.03,300.98
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,255.59,187.98
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,117.52,86.18
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,207.21,147.45
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,266.9,183.72
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,243.41,172.42
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,235.47,174.97
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,201.19,158.86
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,189.82,150.17
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,188.48,149.47
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,182.42,144.98
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,140.7,111.45
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,108.6,85.43
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,119.36,94.7
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,139.07,111.34
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,124.85,100.09
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,110.15,88.32
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,95.96,76.61
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,81.42,64.37
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,66.71,51.85
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,51.72,38.8
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,37.61,26.26
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,23.34,12.94
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,11.93,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,99.65,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,275.14,203.71
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,378.48,304.81
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,489.17,396.74
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,483.37,394.35
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,480.88,392.52
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,429.24,349.67
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,372.59,302.0
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,360.26,288.98
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,345.33,273.73
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,273.2,215.04
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,204.28,158.55
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,305.53,237.49
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,384.52,297.0
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,473.84,363.54
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,536.4,409.29
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,583.62,442.63
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,650.21,488.87
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,671.65,503.36
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,690.16,515.92
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,679.08,506.76
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,666.26,496.7
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,532.74,398.84
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,410.83,307.59
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,408.3,305.84
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,405.02,303.18
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,515.14,385.84
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,595.18,443.37
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,549.41,408.35
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,502.58,372.7
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,477.03,351.69
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,438.74,320.52
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,390.75,282.56
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,358.13,256.09
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,301.0,216.45
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,292.15,215.34
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,259.83,188.93
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,217.32,159.97
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,197.21,155.74
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,190.18,150.43
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,177.73,140.74
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,178.75,141.97
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,177.71,141.78
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,165.86,132.79
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,149.97,120.15
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,127.37,101.83
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,115.05,92.1
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,102.18,81.74
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,89.53,71.24
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,76.42,60.16
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,63.64,49.25
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,50.54,37.81
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,37.36,26.06
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,24.0,13.55
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,24.01,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,75.46,51.78
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,132.44,104.24
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,188.39,152.79
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,240.34,196.8
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,292.82,239.9
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,512.69,416.65
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,710.63,564.28
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,794.55,621.97
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,877.52,677.84
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,905.55,693.47
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,937.83,712.13
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,961.45,724.81
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,981.67,735.21
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,990.26,738.91
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,981.01,730.84
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,979.71,727.4
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,974.7,721.59
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,887.55,660.61
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,768.85,572.42
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,853.15,635.24
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,896.89,664.63
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,865.59,642.46
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,831.08,618.52
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,792.7,591.98
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,751.43,561.52
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,705.37,526.49
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,657.56,489.46
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,607.29,449.92
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,556.05,408.6
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,502.79,364.57
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,448.74,318.86
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,393.29,271.33
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,337.69,223.32
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,281.58,175.68
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,225.74,131.29
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,170.3,94.43
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,116.09,72.24
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,97.51,74.4
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,96.96,74.13
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,95.1,72.8
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,83.8,63.74
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,82.5,63.0
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,81.08,62.17
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,77.84,59.83
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,81.28,63.06
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,80.25,62.56
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,79.34,62.14
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,71.72,55.96
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,63.74,49.33
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,55.54,42.42
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,44.81,33.08
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,34.24,23.56
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.63,13.42
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,111.76,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,300.75,223.36
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,412.29,331.46
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,531.49,430.0
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,615.56,496.03
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,701.54,559.9
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,764.33,603.58
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,820.56,640.62
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,868.07,670.39
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,913.42,697.82
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,945.33,716.18
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,974.25,732.4
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,993.67,740.72
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,996.36,738.01
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,1003.51,740.77
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,1007.0,741.23
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,1003.18,735.64
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,995.59,727.84
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,980.82,716.63
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,962.35,703.22
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,938.41,685.33
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,910.94,665.29
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,878.34,642.96
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,842.53,618.52
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,802.49,591.2
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,759.69,560.08
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,712.78,525.32
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,664.09,488.52
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,612.91,448.28
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,560.72,406.34
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,506.78,362.71
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,452.01,317.3
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,395.7,269.88
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,339.16,221.8
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,282.1,174.0
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,225.34,129.33
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,169.41,92.38
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,114.9,70.09
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,94.86,72.02
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,94.19,71.81
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,92.7,70.77
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,90.99,69.57
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,80.21,60.93
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,78.68,59.89
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,76.24,58.09
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,73.69,56.19
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,70.49,53.85
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,62.08,47.09
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,57.69,43.62
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,53.25,40.0
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,47.77,35.43
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,42.31,30.67
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,33.41,22.72
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,24.51,14.14
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,12.1,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,88.08,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,250.63,183.22
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,354.62,281.34
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,473.14,376.78
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,557.02,441.55
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,642.66,504.41
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,707.95,548.34
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,772.77,589.82
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,820.3,617.17
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,865.98,642.42
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,900.5,662.36
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,925.72,676.16
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,947.64,688.55
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,966.19,698.77
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,975.5,702.62
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,981.16,704.42
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,979.55,701.08
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,959.64,686.43
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,947.37,677.7
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,931.49,666.74
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,909.29,650.6
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,883.68,632.46
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,853.04,612.92
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,819.25,591.27
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,781.36,566.24
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,740.75,537.92
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,695.72,505.55
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,649.04,471.23
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,599.99,433.68
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,550.0,394.41
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,498.19,353.32
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,445.67,310.52
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,391.91,265.92
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,337.82,220.5
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,282.62,174.84
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,227.82,132.11
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,173.38,96.08
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,119.95,73.55
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,99.4,75.33
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,88.69,67.01
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,88.25,66.84
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,87.7,66.59
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,86.33,65.66
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,84.82,64.65
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,81.75,62.35
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,72.46,54.91
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,69.37,52.68
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,66.19,50.32
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,62.04,46.99
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,57.84,43.52
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,51.49,38.27
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,45.09,32.75
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,36.0,24.7
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,25.19,14.61
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,12.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,72.03,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,218.06,156.82
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,316.16,247.36
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,421.45,332.18
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,525.02,411.58
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,627.85,486.77
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,673.33,518.46
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,717.03,548.2
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,741.55,564.23
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,762.84,577.75
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,795.82,598.96
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,826.12,618.04
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,892.43,660.27
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,947.34,693.9
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,957.29,698.47
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,963.66,701.31
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,846.75,620.18
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,707.02,518.66
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,676.29,496.12
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,644.82,472.34
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,666.84,486.67
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,685.07,497.82
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,624.36,453.85
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,556.65,405.35
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,483.54,353.19
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,410.01,300.15
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,381.45,279.66
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,354.43,260.04
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,408.09,298.18
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,445.68,323.3
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,453.94,326.36
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,441.44,310.02
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,389.3,266.87
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,337.33,223.54
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,284.69,180.6
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,232.84,140.45
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,182.11,106.61
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,124.01,78.12
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,104.25,79.59
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,104.84,80.44
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,104.87,80.66
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,104.76,80.8
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,103.51,80.18
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,102.09,79.44
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,111.28,87.31
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,124.46,98.48
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,115.08,91.24
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,105.36,83.63
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,93.24,73.71
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,80.73,63.28
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,67.99,52.53
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,54.96,41.27
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,40.94,28.91
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,26.71,15.89
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,13.65,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,68.95,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,211.52,153.04
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,308.48,243.37
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,412.35,327.5
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,495.99,391.35
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,591.65,460.21
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,657.72,506.85
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,723.37,551.79
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,775.59,586.17
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,826.15,618.74
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,861.39,640.68
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,894.05,660.87
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,917.5,674.15
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,930.51,680.68
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,941.65,685.64
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,949.24,688.41
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,814.67,595.19
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,658.26,481.74
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,805.89,589.59
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,920.03,666.51
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,898.71,651.5
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,859.77,626.03
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,830.2,606.44
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,797.6,584.67
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,761.0,558.29
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,721.8,529.25
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,678.61,497.69
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,633.88,464.27
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,586.71,428.21
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,538.87,390.64
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,489.07,350.48
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,438.7,308.86
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,386.98,265.38
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,335.04,221.32
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,282.47,177.42
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,223.48,131.23
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,174.0,98.87
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,127.96,80.16
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,140.72,108.53
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,189.1,147.52
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,142.73,110.78
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,99.95,76.54
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,98.79,75.87
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,97.47,75.03
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,115.83,90.35
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,142.14,112.17
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,113.5,89.22
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,83.55,64.82
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,76.59,59.34
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,69.47,53.55
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,60.66,46.13
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,51.72,38.37
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,39.76,27.8
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,27.66,16.62
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,86.76,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,246.46,178.98
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,346.82,273.88
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,461.79,366.7
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,546.96,433.07
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,634.09,497.83
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,696.57,542.45
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,758.63,585.32
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,661.29,513.24
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,540.63,420.2
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,593.55,457.78
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,645.39,492.59
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,820.07,614.92
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,948.67,696.44
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,958.28,699.6
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,964.33,701.75
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,948.61,688.62
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,943.47,682.76
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,931.33,673.79
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,915.66,662.74
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,894.19,646.78
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,869.35,628.8
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,839.51,608.88
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,806.56,586.92
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,769.5,561.09
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,729.71,531.87
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,685.52,499.78
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,639.65,465.75
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,540.05,390.74
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,459.49,331.08
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,444.83,319.61
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,431.82,307.65
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,383.04,265.28
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,333.61,217.75
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,286.29,187.44
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,289.48,198.89
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,201.48,126.27
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,119.89,71.81
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,96.72,72.88
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,96.25,72.85
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,86.56,65.19
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,87.12,65.84
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,85.78,65.08
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,84.3,64.23
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,76.97,58.42
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,76.11,57.94
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,72.92,55.63
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,69.63,53.2
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,66.63,50.85
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,63.74,48.49
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,56.59,42.5
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.86,34.11
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,36.98,25.38
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,27.13,16.18
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,54.03,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,160.27,115.02
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,273.92,216.63
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,373.67,299.83
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,457.99,367.96
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,545.67,435.1
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,611.44,483.8
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,677.74,531.33
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,741.46,574.51
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,793.46,608.22
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,831.15,632.28
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,866.31,654.42
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,889.62,667.0
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,909.81,677.51
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,922.78,684.26
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,932.34,688.9
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,930.99,685.39
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,926.06,679.77
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,780.73,575.77
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,608.84,450.0
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,658.04,484.47
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,684.06,501.5
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,755.28,554.48
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,792.21,582.77
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,755.51,554.74
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,723.92,530.21
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,674.1,494.05
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,630.33,461.28
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,584.21,426.21
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,537.67,389.92
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,479.24,345.01
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,434.09,311.42
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,400.62,284.37
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,353.15,246.54
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,322.8,224.58
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,287.95,201.13
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,222.62,146.8
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,142.53,91.93
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,121.6,93.0
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,122.65,94.07
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,147.29,114.04
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,198.64,155.15
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,159.69,124.72
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,132.58,103.53
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,121.99,95.29
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,110.48,86.22
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,104.38,81.69
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,98.05,76.89
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,89.77,70.21
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,81.22,63.17
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,70.74,54.42
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,59.05,44.38
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,44.0,31.24
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,28.76,17.53
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,14.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,51.34,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,154.7,110.28
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,246.23,194.89
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,361.7,290.37
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,445.46,358.14
