Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,532.47,425.17
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,419.06,335.4
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,297.56,236.57
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,385.46,305.72
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,498.27,390.15
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,568.63,441.5
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,638.56,491.54
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,649.42,495.56
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,657.78,498.2
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,550.25,416.17
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,443.19,333.87
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,619.12,462.53
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,762.02,561.42
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,782.63,573.66
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,799.37,583.97
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,794.51,579.22
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,786.4,572.47
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,757.53,551.55
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,726.87,529.48
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,709.03,515.62
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,687.97,499.33
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,630.05,457.94
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,577.4,419.91
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,549.49,399.06
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,513.29,371.81
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,476.88,343.9
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,435.35,312.11
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,392.22,278.04
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,357.12,248.96
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,323.91,225.24
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,287.55,201.17
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,254.7,177.12
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,219.18,155.85
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,199.43,154.54
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,193.75,150.43
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,198.82,154.79
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,199.79,155.94
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,187.83,147.18
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,167.88,131.96
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,144.28,113.36
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,126.37,99.19
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,109.36,85.77
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,95.68,74.9
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,87.07,67.95
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.18,60.62
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,67.79,51.95
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,57.33,42.95
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,43.17,30.57
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,28.85,17.66
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,57.41,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,169.4,121.14
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,285.49,225.58
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,389.33,312.26
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,482.2,386.77
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,587.95,467.44
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,655.42,516.95
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,722.55,564.63
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,781.39,603.74
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,838.72,640.69
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,759.94,582.37
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,659.73,506.11
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,825.08,623.93
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,944.43,700.99
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,829.73,617.87
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,689.02,512.53
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,712.34,527.63
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,733.11,539.89
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,718.75,527.53
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,702.64,514.34
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,699.94,510.57
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,694.84,505.14
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,773.44,563.55
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,803.27,586.68
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,765.85,559.29
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,725.87,529.32
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,682.62,497.67
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,637.74,464.16
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,589.78,427.62
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,541.25,389.7
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,491.46,349.84
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,441.01,308.44
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,388.84,264.96
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,336.67,221.06
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,289.75,190.55
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,291.22,200.07
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,252.22,171.36
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,195.02,134.95
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,163.99,125.92
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,149.14,114.72
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,152.69,117.84
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,156.49,121.17
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,148.88,115.65
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,140.58,109.57
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,138.14,107.98
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,128.69,100.68
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,117.32,91.95
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,105.49,82.71
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,93.47,72.98
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,81.05,62.75
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,68.15,52.03
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,54.93,40.75
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,41.3,28.89
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,27.44,16.48
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,14.24,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,47.51,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,148.73,105.35
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,243.74,193.09
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,362.95,292.26
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,218.92,176.96
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,77.12,57.68
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,70.88,52.63
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,66.9,49.25
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,110.5,84.45
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,154.88,119.48
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,139.48,106.53
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,125.67,94.98
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,163.73,124.62
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,201.56,153.46
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,226.94,172.14
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,251.85,190.21
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,260.36,195.61
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,268.76,200.93
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,315.31,235.0
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,340.46,252.91
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,313.37,231.96
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,273.67,202.01
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,274.47,202.53
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,275.16,202.88
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,349.04,256.42
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,407.85,297.79
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,469.78,342.4
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,516.61,375.28
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,513.24,371.93
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,506.5,365.34
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,419.4,302.75
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,350.67,254.41
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,361.77,260.09
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,356.65,252.2
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,300.95,199.98
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,231.8,135.9
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,199.48,125.51
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,223.59,159.17
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,204.62,157.97
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,213.98,166.0
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,140.59,108.25
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,87.99,66.26
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,86.7,65.6
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,85.29,64.8
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,77.08,58.28
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,75.38,57.1
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,72.5,55.06
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,69.54,52.91
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,65.25,49.48
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,60.9,45.91
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,54.39,40.48
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,47.8,34.78
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,36.43,24.85
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,27.24,16.36
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,13.7,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,30.04,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,95.89,65.7
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,184.01,144.33
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,289.48,231.91
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,373.69,301.17
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,462.35,371.39
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,552.18,439.55
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,621.86,491.04
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,686.31,536.38
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,750.57,580.0
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,801.93,613.27
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,840.8,637.26
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,877.94,659.81
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,911.67,679.76
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,924.82,686.63
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,934.57,691.45
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,933.8,688.69
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,938.06,689.52
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,928.19,681.71
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,914.71,671.72
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,896.78,657.87
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,861.64,632.56
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,833.24,612.66
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,801.71,590.64
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,766.19,564.44
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,727.84,535.24
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,684.59,502.72
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,639.68,468.41
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,592.43,431.04
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,544.31,392.24
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,494.11,351.76
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,443.22,309.78
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,390.92,265.96
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,338.35,221.53
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,285.2,177.24
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,232.37,135.51
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,179.48,99.39
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,127.58,75.15
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,89.36,66.28
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,89.33,66.43
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,89.04,66.36
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,88.63,66.22
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,87.38,65.55
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,86.0,64.79
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,77.22,57.99
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,74.94,56.47
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,72.03,54.41
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,69.05,52.25
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,64.42,48.56
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,59.69,44.68
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,53.46,39.62
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,47.19,34.28
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,38.24,26.37
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,27.39,16.51
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,56.93,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,169.07,120.06
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,285.79,225.97
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,390.77,313.92
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,485.85,390.4
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,593.8,472.96
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,661.39,522.65
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,728.6,570.41
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,787.45,609.66
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,844.78,646.73
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,879.92,667.29
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,905.66,681.19
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,931.55,695.36
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,954.15,707.25
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,964.01,710.38
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,970.29,711.35
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,955.53,698.81
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,951.51,693.74
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,939.58,684.68
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,924.07,673.45
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,902.74,657.38
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,878.0,639.2
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,847.82,618.56
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,814.54,595.85
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,776.37,568.56
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,735.61,537.78
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,691.87,505.52
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,646.38,471.32
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,598.2,434.36
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,549.19,395.86
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,498.28,354.87
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,446.64,312.3
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,393.46,267.75
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,339.94,222.47
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,285.92,177.37
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,232.21,134.82
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,179.26,98.73
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,127.84,74.88
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,99.32,74.22
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,88.95,66.13
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,88.62,66.04
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,88.17,65.87
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,86.89,65.17
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,85.48,64.38
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,83.77,63.22
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,75.58,56.76
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,72.37,54.46
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,69.05,52.03
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,65.05,48.98
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,61.03,45.81
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,54.87,40.8
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,48.67,35.53
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,37.22,25.54
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.02,17.05
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.09,0.23
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,74.3,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,223.58,159.89
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,326.59,259.28
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,437.72,351.56
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,543.21,435.1
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,648.63,514.73
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,712.61,559.95
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,776.13,603.05
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,830.81,638.54
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,878.37,668.1
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,911.48,686.86
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,941.73,703.48
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,964.57,714.94
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,970.84,715.43
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,978.69,716.93
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,982.99,716.21
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,980.97,711.86
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,975.3,705.37
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,962.13,695.32
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,945.33,683.12
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,922.61,666.14
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,896.44,647.08
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,864.79,625.57
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,830.0,602.02
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,791.05,574.49
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,749.4,543.84
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,704.35,510.74
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,657.44,475.69
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,607.35,436.86
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,556.32,396.52
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,503.86,354.95
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,450.58,311.66
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,396.07,266.53
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,341.19,220.58
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,285.52,174.5
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,230.06,130.85
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,174.46,92.83
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,119.8,67.01
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,89.1,65.74
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,88.58,65.51
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,87.24,64.6
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,85.7,63.56
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,83.58,62.19
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,72.72,53.75
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,70.47,52.12
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,68.1,50.39
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,65.48,48.55
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,62.81,46.64
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,58.78,43.55
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,50.5,36.82
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,45.32,32.62
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,40.14,28.23
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,32.76,21.77
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,25.43,14.99
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,65.93,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,206.18,145.63
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,306.59,241.57
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,414.89,331.04
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,500.47,398.75
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,598.61,472.72
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,665.33,520.42
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,731.7,565.96
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,782.56,598.04
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,831.74,627.98
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,867.88,649.12
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,901.44,668.21
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,925.58,679.43
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,939.62,683.99
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,951.15,685.89
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,959.12,685.4
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,960.19,681.16
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,957.55,674.74
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,946.47,664.53
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,917.29,643.31
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,897.59,627.01
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,874.46,608.6
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,845.77,591.37
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,813.89,572.08
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,775.05,547.2
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,733.74,519.19
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,690.45,490.22
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,645.53,459.13
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,598.66,425.57
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,550.98,390.17
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,500.97,351.64
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,450.31,311.41
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,398.09,268.98
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,345.52,225.58
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,292.16,181.85
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,239.17,140.41
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,178.32,98.37
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,125.7,72.9
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,95.12,71.04
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,95.07,71.2
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,95.28,71.55
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,95.42,71.86
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,94.14,71.19
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,85.36,64.46
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,106.98,82.27
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,131.48,102.36
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,102.77,79.52
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,76.63,58.46
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,72.91,55.59
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,66.78,50.58
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,58.82,44.1
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,50.77,37.3
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,40.35,28.17
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,29.91,18.65
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.12,1.35
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,48.86,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,149.22,103.86
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,243.21,191.71
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,361.71,289.34
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,448.09,358.89
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,538.12,427.55
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,599.81,471.65
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,673.15,522.4
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,735.08,563.35
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,795.74,602.23
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,751.31,568.23
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,712.83,536.85
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,668.77,502.09
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,647.26,482.63
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,637.54,473.04
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,625.76,462.11
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,642.38,471.46
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,656.81,479.06
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,702.79,511.18
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,761.87,550.84
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,718.23,518.84
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,690.64,498.01
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,679.52,490.54
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,666.09,481.29
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,569.26,412.92
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,489.01,355.28
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,499.87,363.39
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,506.46,367.72
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,466.56,338.85
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,429.8,312.33
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,335.55,244.89
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,251.99,184.69
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,288.45,210.9
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,324.8,236.03
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,306.88,215.23
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,281.73,187.75
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,254.88,172.74
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,223.5,158.07
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,145.49,112.07
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,95.15,72.18
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,93.84,71.36
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,92.29,70.29
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,91.24,69.64
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,82.98,63.1
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,80.16,61.02
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,77.14,58.75
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,89.48,69.34
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,104.3,82.04
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,81.19,62.98
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,60.24,45.52
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,54.08,40.41
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.86,35.03
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,36.62,25.19
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,27.41,16.74
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,13.76,1.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,69.6,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,211.08,148.2
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,310.14,244.32
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,416.26,331.51
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,507.56,403.17
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,597.1,470.18
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,662.11,515.89
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,726.86,559.6
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,778.43,592.55
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,828.5,623.59
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,863.84,643.12
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,896.65,660.65
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,913.89,668.22
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,934.52,678.14
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,715.6,527.41
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,424.5,315.14
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,520.55,384.48
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,589.46,431.01
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,610.8,443.38
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,648.99,466.91
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,785.66,562.28
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,865.91,613.9
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,836.86,594.02
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,804.72,573.22
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,768.47,548.42
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,729.53,520.35
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,686.81,490.28
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,642.33,458.27
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,595.06,423.77
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,546.88,387.5
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,496.84,348.55
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,446.03,307.9
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,380.81,261.74
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,359.22,250.42
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,296.56,194.25
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,233.66,135.34
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,183.38,101.59
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,126.24,72.71
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,94.9,70.59
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,95.18,71.01
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,132.38,100.73
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,181.03,139.24
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,132.57,101.53
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,84.59,63.55
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,82.66,62.25
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,80.61,60.82
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,77.65,58.76
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,74.6,56.58
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,70.19,53.11
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,65.7,49.48
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,56.7,42.15
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.58,36.15
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,39.79,27.66
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.01,18.78
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.15,1.88
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,59.76,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,172.16,120.11
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,292.07,231.01
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,399.32,320.62
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,483.76,387.23
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,580.47,459.61
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,648.24,507.71
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,715.77,553.6
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,768.54,586.4
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,819.77,617.02
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,856.44,637.1
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,890.61,655.0
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,915.12,666.11
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,929.63,670.58
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,940.81,674.81
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,948.49,676.89
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,949.52,673.51
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,946.89,668.04
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,936.2,659.64
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,921.9,649.23
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,888.42,626.22
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,866.19,610.57
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,728.62,516.68
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,561.27,398.88
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,563.88,401.12
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,563.51,400.07
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,626.73,446.9
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,643.69,459.91
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,596.26,423.81
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,548.08,386.69
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,498.29,348.17
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,447.77,307.95
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,395.77,265.68
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,343.57,222.65
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,291.52,190.18
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,291.17,199.7
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,258.43,177.37
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,244.85,171.87
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,145.47,109.65
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,96.96,72.08
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,86.28,63.82
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,85.77,63.6
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,84.72,63.08
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,83.55,62.49
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,81.16,60.78
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,72.57,54.02
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,69.57,51.89
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,66.47,49.65
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,61.75,46.01
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,56.91,42.17
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,51.33,37.66
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,45.74,32.94
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,37.11,25.37
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.43,17.42
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.43,1.18
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
