Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,69.14,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,209.49,145.14
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,311.44,245.67
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,419.78,335.64
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,513.27,409.92
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,604.83,479.38
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,669.92,525.83
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,734.74,570.18
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,785.86,603.18
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,835.43,634.16
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,870.76,654.34
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,897.09,668.11
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,920.58,680.19
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,940.85,690.09
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,951.56,693.72
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,958.74,695.24
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,958.19,691.9
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,939.72,677.17
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,929.24,669.64
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,915.2,659.85
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,894.89,644.77
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,871.19,627.63
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,673.1,488.92
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,439.29,318.07
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,560.26,405.65
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,645.79,464.49
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,659.95,476.49
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,647.27,468.77
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,599.92,431.95
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,551.58,393.71
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,500.8,353.48
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,449.29,311.63
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,396.48,267.97
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,343.31,223.46
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,289.19,178.98
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,235.31,136.56
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,184.09,101.55
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,125.34,71.05
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,92.1,68.17
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,92.22,68.44
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,92.34,68.71
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,92.38,68.93
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,91.0,68.17
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,89.47,67.31
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,80.72,60.45
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,78.89,59.2
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,75.86,57.07
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,72.72,54.82
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,68.23,51.4
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,63.66,47.8
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,57.28,42.65
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.41,35.18
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,38.93,26.88
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,29.45,18.25
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,14.83,2.06
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,65.33,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,201.12,138.11
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,305.05,240.94
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,414.19,332.81
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,515.55,413.66
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,617.34,491.17
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,682.77,537.97
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,747.91,582.68
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,804.31,619.51
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,853.31,650.06
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,887.43,669.4
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,918.8,686.6
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,943.39,699.32
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,964.76,709.87
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,960.57,703.29
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,966.29,703.62
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,965.26,699.94
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,960.63,694.16
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,948.08,683.44
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,931.95,670.64
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,910.86,655.09
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,886.31,637.44
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,855.84,617.26
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,822.25,594.99
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,782.72,567.51
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,740.68,536.71
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,697.06,505.03
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,651.63,471.37
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,603.16,434.86
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,553.91,396.78
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,503.24,356.51
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,451.78,314.57
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,398.71,270.05
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,345.37,224.92
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,291.31,180.49
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,237.52,138.15
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,183.32,100.32
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,129.94,73.62
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,95.79,71.08
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,95.31,70.89
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,126.46,95.79
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,200.78,154.46
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,127.99,97.63
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,82.43,61.59
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,80.87,60.58
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,73.14,54.5
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,70.48,52.66
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,67.76,50.73
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,64.01,47.9
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,60.26,44.97
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,54.47,40.3
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,48.65,35.38
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.67,25.84
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,28.81,17.75
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,14.48,2.03
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,63.79,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,197.51,134.64
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,303.44,239.11
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,414.34,331.13
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,519.21,413.94
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,624.28,493.12
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,572.51,453.0
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,497.99,394.27
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,700.76,542.5
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,866.85,653.1
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,599.68,459.78
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,252.02,191.47
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,520.07,396.97
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,765.02,569.89
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,700.03,519.92
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,658.05,487.19
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,727.17,535.74
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,815.13,594.56
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,897.4,652.69
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,939.11,679.04
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,867.66,628.67
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,767.36,554.36
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,815.07,592.15
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,826.3,601.7
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,783.57,571.75
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,738.44,538.68
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,694.38,507.61
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,648.59,474.44
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,599.78,437.27
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,550.56,398.8
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,460.19,331.29
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,403.06,290.94
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,381.32,268.05
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,345.48,229.07
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,292.57,184.98
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,239.96,143.0
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,205.99,129.3
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,225.87,159.19
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,211.15,163.68
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,210.94,164.19
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,161.63,125.46
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,125.91,97.17
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,114.7,88.42
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,102.46,78.75
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,98.86,76.09
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,94.99,73.2
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,98.34,76.39
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,105.4,82.67
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,93.67,73.32
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,81.55,63.46
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,69.24,53.2
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,56.61,42.42
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,43.25,30.69
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,29.68,18.56
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,15.21,2.57
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.33,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,8.35,0.13
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,16.75,7.79
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,25.18,15.0
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,35.96,24.02
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,47.17,33.27
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,102.38,79.04
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,176.89,139.3
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,275.27,218.57
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,397.07,312.7
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,388.79,303.65
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,354.79,275.87
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,328.28,253.37
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,302.12,231.21
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,441.79,337.54
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,554.04,420.05
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,579.49,436.24
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,603.0,451.28
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,613.29,457.44
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,621.72,462.36
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,594.73,441.52
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,567.85,420.98
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,578.48,428.25
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,586.29,433.29
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,319.88,239.34
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,62.35,42.78
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,64.26,44.37
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,66.13,45.81
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,110.9,80.3
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,154.25,113.27
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,107.18,77.34
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,60.47,41.46
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,159.37,117.13
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,249.62,184.44
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,226.16,166.88
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,203.47,150.14
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,161.83,119.15
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,120.36,87.97
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,91.96,69.66
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,62.59,45.99
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,76.64,57.65
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,89.91,68.68
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,76.14,57.55
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,61.58,45.72
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,81.48,62.4
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,99.56,77.61
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,76.87,59.13
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,52.93,39.33
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,44.81,32.58
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,36.7,25.75
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,29.39,19.55
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,22.09,13.27
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,15.59,7.57
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.1,1.85
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,4.54,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.05,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,19.12,7.46
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,65.16,47.07
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,102.85,79.35
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,145.24,114.93
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,187.17,149.35
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,224.02,178.9
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,281.39,223.59
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,561.88,442.24
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,819.16,622.61
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,745.05,567.13
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,649.75,495.95
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,667.19,505.83
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,682.12,513.12
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,545.22,410.75
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,408.84,307.02
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,508.99,379.93
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,581.85,430.76
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,785.08,576.82
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,917.65,664.13
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,874.83,631.99
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,802.55,577.88
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,823.75,596.45
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,811.23,590.28
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,771.52,562.37
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,729.39,531.1
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,670.87,485.52
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,606.98,437.19
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,560.17,403.57
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,512.98,369.17
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,451.7,324.65
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,410.82,295.14
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,394.32,279.89
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,365.78,253.84
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,304.18,199.87
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,241.46,143.82
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,181.61,101.29
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,129.49,74.28
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,107.17,80.74
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,130.87,99.79
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,133.66,102.22
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,136.57,104.8
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,127.61,98.13
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,117.86,90.79
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,110.65,85.27
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,102.96,79.32
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,89.45,68.69
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,73.22,55.66
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,68.78,52.27
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,64.25,48.69
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,57.53,43.13
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,48.33,35.29
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,38.86,26.98
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.39,18.36
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,14.81,2.54
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,71.16,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,208.01,137.44
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,313.22,245.87
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,421.02,334.53
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,521.11,412.62
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,618.57,484.73
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,686.25,531.24
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,753.96,575.6
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,700.16,533.5
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,650.13,493.66
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,665.89,501.38
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,653.6,489.7
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,828.58,608.85
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,955.61,686.79
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,951.95,679.86
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,958.04,680.69
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,956.41,676.73
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,951.23,670.81
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,940.04,662.69
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,925.25,652.53
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,903.66,636.94
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,878.69,619.42
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,849.14,600.34
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,816.46,579.27
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,777.79,553.16
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,736.6,523.85
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,667.7,472.8
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,595.38,420.28
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,581.58,411.12
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,551.63,388.06
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,501.42,349.45
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,450.43,309.17
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,397.64,266.57
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,344.65,223.08
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,300.88,192.35
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,286.64,186.58
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,209.66,125.89
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,129.24,72.34
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,107.8,79.91
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,133.24,100.23
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,150.8,114.14
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,174.87,133.17
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,168.48,128.79
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,161.79,124.24
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,143.78,110.45
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,119.2,91.27
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,98.83,75.38
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,77.52,58.45
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,72.29,54.48
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,66.9,50.25
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,56.95,42.17
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.9,35.44
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,39.18,26.99
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,29.42,18.2
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,14.82,2.53
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,46.69,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,137.41,87.49
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,234.36,182.91
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,349.5,277.74
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,430.8,342.78
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,515.18,406.94
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,581.33,454.04
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,648.19,499.3
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,701.63,532.92
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,765.33,572.05
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,806.14,594.0
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,844.5,613.53
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,871.8,625.71
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,896.09,635.63
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,911.0,641.63
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,922.53,645.71
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,925.07,645.12
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,924.09,642.6
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,916.47,638.15
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,895.92,625.79
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,877.42,615.33
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,855.56,602.57
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,829.19,585.95
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,799.64,566.71
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,767.21,545.56
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,731.36,521.59
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,688.65,491.82
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,644.16,460.12
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,574.74,409.22
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,519.13,368.36
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,478.06,338.26
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,447.74,314.9
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,365.77,257.97
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,328.46,234.48
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,199.62,143.03
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,68.8,47.18
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,74.79,51.92
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,80.68,56.51
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,90.09,67.01
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,99.35,74.71
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,57.48,41.16
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,13.81,5.67
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,13.41,5.4
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,13.01,5.13
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,10.32,2.94
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.74
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,62.05,46.37
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,110.66,87.04
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,96.04,75.26
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,81.32,63.25
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,66.82,51.16
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,52.24,38.74
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,37.64,26.02
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,22.85,13.04
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,11.42,0.74
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,65.05,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,193.02,123.0
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,299.52,234.95
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,406.42,324.52
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,498.46,397.56
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,588.91,465.82
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,655.39,513.04
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,721.73,558.13
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,774.01,591.57
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,824.82,623.0
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,860.8,643.56
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,894.31,662.17
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,807.82,600.5
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,699.99,520.73
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,695.45,514.82
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,688.41,506.6
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,843.23,614.48
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,951.0,682.48
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,926.59,665.05
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,913.38,656.09
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,785.05,566.11
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,613.31,442.3
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,596.26,430.65
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,578.53,417.67
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,687.17,498.21
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,737.04,535.92
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,694.05,504.21
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,649.26,471.16
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,601.47,434.43
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,552.96,396.32
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,502.89,356.77
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,452.12,315.63
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,400.19,272.72
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,348.09,229.09
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,298.99,196.76
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,298.37,204.28
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,223.3,141.36
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,136.44,79.1
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,101.06,75.53
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,101.68,76.23
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,101.44,76.23
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,92.87,69.57
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,120.39,92.03
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,151.66,117.55
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,117.69,90.61
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,87.07,66.08
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,83.44,63.52
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,79.64,60.76
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,74.81,57.07
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,67.46,51.18
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,59.54,44.64
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,51.53,37.8
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,40.86,28.52
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.1,18.85
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.18,2.82
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,57.89,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,177.53,109.8
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,284.29,220.4
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,389.82,307.54
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,475.95,375.17
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,574.24,448.48
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,642.25,496.5
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,710.08,542.56
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,762.86,576.56
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,814.11,608.66
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,737.75,554.3
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,640.4,482.49
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,792.25,588.74
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,929.76,675.81
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,935.42,674.95
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,945.13,678.09
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,946.65,676.56
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,944.51,672.93
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,854.7,612.22
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,732.5,526.71
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,827.76,593.72
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,880.24,628.0
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,838.39,599.88
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,807.88,579.83
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,771.64,554.42
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,732.78,526.24
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,690.6,496.36
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,646.68,464.56
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,600.43,429.41
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,553.33,392.79
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,503.94,354.36
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,453.93,314.37
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,402.45,272.36
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,350.66,229.48
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,297.96,186.18
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,239.25,140.24
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,191.88,106.95
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,138.15,78.72
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,91.09,67.18
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,91.18,67.59
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,90.76,67.42
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,90.19,67.15
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,89.05,66.58
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,87.77,65.91
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,78.59,58.71
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,76.06,56.88
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,73.23,54.91
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,70.31,52.83
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,65.72,49.31
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,61.02,45.61
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,54.9,40.66
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,48.7,35.44
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,39.41,27.31
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.22,17.32
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.16,2.24
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,70.24,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,203.14,124.14
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,314.79,245.05
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,425.69,335.99
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,518.56,407.61
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,609.68,473.9
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,676.77,520.51
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,743.67,565.0
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,795.45,597.86
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,845.66,628.83
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,882.09,649.53
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,909.16,663.86
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,933.6,676.45
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,954.77,686.91
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,965.81,690.46
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,973.27,691.95
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,973.39,689.52
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,955.46,675.96
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,944.58,668.54
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,930.12,658.9
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,910.24,644.62
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,886.9,628.27
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,857.58,609.44
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,825.1,588.54
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,786.45,562.27
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,745.26,532.58
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,661.4,471.15
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,578.06,410.61
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,576.96,410.41
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,559.74,395.97
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,509.33,356.73
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,458.24,316.02
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,368.15,253.83
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,342.12,242.03
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,327.97,227.76
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,299.18,202.19
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,262.81,176.75
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,226.81,155.46
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,143.74,108.05
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,92.39,68.21
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,91.95,68.08
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,91.37,67.81
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,90.26,67.27
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,89.02,66.64
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,80.3,59.84
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,78.41,58.54
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,75.35,56.39
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,72.17,54.13
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,68.0,50.98
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,63.76,47.68
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,57.37,42.54
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,50.9,37.12
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.04,26.87
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.28
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.57
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
