Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,34.99,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,112.78,64.88
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,216.36,168.59
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,335.32,267.9
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,427.79,343.81
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,524.61,419.54
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,593.68,470.58
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,663.69,520.32
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,735.33,568.47
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,796.59,607.58
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,836.06,631.54
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,873.07,653.5
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,902.61,670.12
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,929.13,684.61
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,934.65,685.1
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,944.92,689.02
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,948.35,688.52
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,948.05,685.77
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,938.82,677.12
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,925.93,666.31
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,907.38,652.22
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,871.26,626.73
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,842.96,607.63
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,811.55,586.41
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,775.22,560.5
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,736.25,531.58
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,693.54,500.59
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,649.09,467.74
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,602.27,432.55
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,554.68,395.87
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,505.27,356.83
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,455.18,316.25
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,403.26,272.99
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,351.12,229.16
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,298.29,186.02
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,245.76,144.74
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,185.55,102.19
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,133.14,74.93
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,95.62,70.38
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,95.65,70.58
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,134.8,101.61
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,196.29,149.9
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,136.07,103.29
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,86.73,64.52
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,85.72,64.11
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,84.7,63.66
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,81.6,61.51
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,78.39,59.24
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,74.11,56.03
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,67.4,50.7
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,60.12,44.74
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,52.78,38.51
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,42.42,29.53
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,32.04,20.2
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,16.37,3.32
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,7.87,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,15.67,3.64
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,61.27,43.29
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,98.34,74.98
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,144.02,113.55
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,208.09,166.05
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,160.44,126.12
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,115.4,87.89
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,213.36,166.97
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,296.09,231.95
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,252.15,195.11
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,189.47,144.06
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,294.47,225.13
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,378.31,287.94
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,395.78,299.26
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,412.56,310.09
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,420.19,313.77
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,427.14,317.0
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,574.73,425.74
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,712.63,523.39
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,671.17,490.31
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,614.34,447.65
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,740.09,540.79
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,813.21,594.67
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,760.49,551.32
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,704.14,506.67
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,682.44,493.62
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,648.68,470.63
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,600.91,433.39
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,552.37,394.95
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,501.7,354.9
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,450.52,313.55
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,398.34,270.13
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,345.91,226.16
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,292.38,182.27
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,239.41,140.56
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,186.56,103.43
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,134.71,76.26
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,98.05,72.1
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,98.27,72.62
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,97.13,71.9
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,95.75,71.0
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,87.34,64.67
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,86.44,64.3
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,83.52,62.18
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,80.37,59.88
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,77.12,57.6
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,73.74,55.18
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,68.71,51.35
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,63.53,47.28
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,57.16,42.09
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.36,34.68
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,38.89,26.49
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,29.43,18.0
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,14.82,2.37
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,21.78,11.56
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,37.06,24.47
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,58.8,42.51
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,79.49,59.48
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,248.23,199.49
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,412.23,329.85
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,487.01,386.44
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,562.49,442.2
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,572.66,446.81
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,579.92,449.51
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,634.25,487.93
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,687.09,524.39
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,762.69,576.21
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,811.68,608.72
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,885.7,660.26
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,935.56,691.45
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,927.61,682.87
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,916.01,672.33
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,899.16,657.09
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,878.64,639.66
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,850.91,618.93
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,806.56,587.16
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,746.35,539.3
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,671.14,481.58
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,645.53,462.84
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,617.68,442.1
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,564.09,402.71
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,519.8,369.47
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,490.76,346.69
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,455.79,316.08
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,404.74,273.36
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,352.68,229.46
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,305.6,196.21
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,287.29,187.43
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,244.96,159.52
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,222.68,150.53
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,166.44,124.86
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,147.6,110.82
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,141.75,106.54
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,135.3,101.79
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,112.76,84.52
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,89.02,66.08
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,86.42,64.25
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,83.64,62.26
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,87.99,66.14
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,90.32,68.42
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,82.86,62.69
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,75.16,56.64
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,65.46,48.86
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,55.52,40.6
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,43.65,30.4
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,31.19,19.4
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,15.96,2.9
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,33.41,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,106.0,53.87
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,208.36,161.58
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,324.46,259.83
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,421.7,340.71
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,524.59,421.67
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,620.43,493.81
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,708.89,557.64
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,771.81,600.73
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,833.4,641.76
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,762.85,587.74
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,696.15,534.29
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,757.71,577.34
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,817.2,617.45
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,905.74,675.85
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,956.03,706.4
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,957.95,704.35
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,956.27,700.34
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,944.73,689.94
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,929.61,677.41
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,870.52,634.02
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,782.26,566.81
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,760.28,549.51
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,735.99,530.41
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,755.16,546.18
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,743.69,540.13
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,682.11,491.57
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,615.52,440.77
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,584.57,417.18
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,552.26,392.02
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,504.67,356.65
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,458.8,322.02
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,407.08,278.94
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,348.87,227.15
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,294.72,182.22
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,240.78,139.32
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,187.44,101.96
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,135.34,75.4
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,97.14,71.43
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,96.5,71.26
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,85.47,62.7
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,84.66,62.24
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,83.57,61.69
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,82.36,61.06
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,80.24,59.57
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,78.0,57.98
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,69.0,51.0
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,65.88,48.75
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,62.11,45.92
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,58.31,42.97
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,52.79,38.46
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,47.25,33.75
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,39.04,26.6
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,28.9,17.55
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,14.51,2.01
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,34.9,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,109.15,52.73
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,218.17,169.36
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,341.22,273.71
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,439.87,355.59
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,543.87,437.56
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,621.97,496.39
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,693.12,547.82
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,753.91,588.76
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,813.33,627.38
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,851.06,650.67
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,886.36,671.96
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,906.79,682.94
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,931.58,696.99
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,943.92,701.95
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,952.76,704.68
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,954.74,703.2
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,953.05,699.44
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,928.78,681.57
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,915.34,671.27
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,896.96,656.62
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,875.1,639.81
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,846.81,618.57
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,815.36,595.36
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,779.71,569.6
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,741.26,540.49
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,698.56,508.77
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,653.95,475.1
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,606.62,438.0
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,558.21,399.36
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,507.86,359.15
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,456.67,317.34
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,403.7,273.43
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,350.36,228.69
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,296.02,183.55
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,241.9,140.45
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,189.18,103.58
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,138.03,77.69
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,100.21,73.71
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,89.66,65.59
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,90.46,66.39
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,91.25,67.19
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,90.15,66.67
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,88.92,66.05
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,81.31,60.31
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,80.67,60.16
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,77.71,58.12
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,74.66,55.96
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,71.2,53.42
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,67.78,50.82
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,58.63,43.41
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.55,37.48
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,41.78,28.99
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.04,20.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,16.35,2.87
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,16.88,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,42.59,15.82
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,130.99,99.23
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,219.06,173.93
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,290.55,234.26
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,365.25,295.36
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,400.93,322.46
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,434.98,347.3
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,643.37,506.16
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,847.87,650.05
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,877.2,666.3
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,910.13,685.65
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,935.29,699.44
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,957.26,711.01
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,954.19,705.37
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,961.04,706.77
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,961.22,703.78
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,957.78,698.58
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,946.29,687.95
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,931.22,675.17
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,910.71,659.27
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,886.74,641.24
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,857.23,620.74
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,824.54,598.18
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,785.47,570.31
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,743.86,539.33
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,700.32,507.27
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,654.93,473.29
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,606.75,435.68
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,557.79,396.8
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,507.16,356.71
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,455.82,315.13
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,402.93,271.66
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,349.96,227.62
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,296.57,183.51
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,243.39,141.39
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,190.17,104.18
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,138.11,77.52
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,90.27,65.74
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,90.58,66.31
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,90.9,66.73
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,91.16,67.11
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,90.07,66.6
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,88.84,65.99
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,80.69,59.68
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,79.44,58.9
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,76.43,56.82
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,73.32,54.62
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,69.22,51.56
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,65.06,48.36
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,58.73,43.3
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.71,35.79
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,39.9,27.3
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.09,18.48
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.17,2.05
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,34.49,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,106.59,44.26
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,220.92,170.37
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,347.87,277.08
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,446.13,357.86
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,549.65,438.76
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,436.83,349.68
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,315.11,249.95
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,353.3,278.21
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,390.82,304.81
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,658.32,507.93
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,895.68,671.77
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,917.64,682.01
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,943.8,696.37
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,955.67,700.76
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,964.0,702.98
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,966.16,701.28
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,950.88,688.33
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,940.88,680.26
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,927.27,669.94
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,907.71,654.82
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,884.67,637.6
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,855.66,617.59
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,823.47,595.54
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,786.28,569.22
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,746.4,539.81
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,703.03,508.29
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,657.75,474.76
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,609.74,437.61
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,560.66,398.9
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,509.93,358.89
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,458.38,317.21
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,404.79,272.57
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,350.87,227.26
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,296.4,182.39
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,242.13,139.49
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,207.31,125.85
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,228.57,156.33
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,143.13,106.81
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,87.82,64.08
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,87.97,64.39
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,88.04,64.63
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,87.1,64.22
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,86.04,63.73
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,78.38,57.8
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,77.31,57.16
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,74.51,55.25
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,71.63,53.23
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,67.71,50.3
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,63.76,47.27
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,57.74,42.47
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.16,35.32
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,39.96,27.34
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,30.81,19.04
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.54,2.02
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,5.9,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,11.43,0.0
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,36.25,22.86
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,60.42,43.44
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,107.27,82.43
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,143.49,112.39
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,176.34,138.81
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,208.79,164.24
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,332.35,262.07
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,436.56,341.61
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,464.83,360.01
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,491.42,377.1
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,428.0,325.82
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,339.16,256.05
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,272.61,204.62
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,193.19,143.19
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,312.88,232.78
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,413.19,305.0
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,606.24,444.15
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,763.86,552.06
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,726.87,523.59
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,706.13,506.91
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,785.97,565.07
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,814.89,586.76
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,739.96,529.84
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,648.39,461.86
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,612.13,436.17
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,575.88,410.03
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,571.88,407.19
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,556.8,393.94
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,505.84,354.28
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,454.34,313.37
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,401.44,270.71
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,348.99,227.83
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,295.8,184.9
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,243.16,143.86
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,189.12,105.62
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,135.55,77.04
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,98.99,72.94
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,99.5,73.53
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,99.98,74.08
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,92.26,68.17
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,91.36,67.82
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,90.33,67.37
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,114.36,86.85
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,146.13,112.48
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,120.88,92.85
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,95.57,72.9
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,87.72,66.89
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,79.6,60.5
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,69.63,52.38
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,58.05,42.67
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,44.56,31.12
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,30.94,19.13
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,15.88,1.94
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,5.11,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,9.89,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,34.51,21.48
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,59.96,43.19
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,109.01,84.1
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,147.09,115.66
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,185.09,146.53
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,223.11,176.64
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,173.05,134.83
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,111.76,84.05
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,139.95,106.06
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,167.9,127.4
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,193.54,146.63
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,218.83,165.3
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,344.06,260.01
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,470.14,351.38
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,407.06,302.91
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,369.46,273.39
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,502.89,370.22
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,607.64,443.16
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,612.78,444.47
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,615.98,444.94
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,520.87,376.72
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,419.33,303.43
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,410.39,296.41
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,401.26,289.01
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,495.46,356.71
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,567.62,406.5
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,574.11,410.74
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,554.56,394.77
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,481.98,340.77
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,427.46,301.98
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,399.29,275.97
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,349.97,230.31
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,307.36,203.13
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,296.02,203.04
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,226.59,143.95
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,143.86,84.14
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,108.61,80.72
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,100.18,74.44
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,102.26,76.27
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,104.44,78.21
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,103.54,77.73
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,102.5,77.16
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,104.02,78.65
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,104.09,78.99
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,99.26,75.55
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,94.26,71.92
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,89.86,68.7
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,86.51,66.23
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,75.31,57.22
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,63.98,47.78
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,48.76,34.71
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,33.26,21.05
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,17.28,2.31
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.84,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,27.2,3.11
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,133.3,99.74
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,217.35,172.0
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,327.89,263.79
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,428.16,345.21
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,522.84,418.41
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,599.17,475.67
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,669.6,526.57
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,740.26,575.88
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,795.55,612.74
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,838.47,640.12
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,873.56,661.68
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,905.55,680.9
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,922.87,689.66
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,936.75,696.17
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,942.7,697.62
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,936.22,690.8
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,929.45,683.54
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,918.95,673.94
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,901.95,660.36
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,881.35,644.5
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,854.19,625.26
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,823.74,603.57
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,785.75,574.49
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,745.29,543.54
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,703.06,512.24
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,658.9,479.03
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,611.33,441.79
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,563.12,403.46
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,512.92,363.72
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,462.37,322.83
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,410.54,279.77
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,358.94,236.59
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,306.61,194.21
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,255.0,153.91
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,202.65,116.92
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,142.05,82.78
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,106.09,78.33
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,106.83,79.1
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,107.25,79.63
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,107.56,80.09
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,106.76,79.86
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,105.81,79.54
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,104.52,78.96
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,103.15,78.32
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,97.18,73.94
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,92.35,70.43
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,86.48,65.99
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.52,61.35
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,71.03,53.71
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,61.39,45.65
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,47.76,33.87
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,34.02,21.63
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,17.65,2.08
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
