Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,22.82,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,65.55,11.6
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,193.62,147.86
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,298.01,238.77
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,420.04,339.78
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,529.8,427.17
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,600.84,480.96
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,683.28,541.12
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,749.72,586.42
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,814.77,629.22
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,714.91,553.07
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,593.58,457.62
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,776.15,592.77
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,938.32,702.59
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,950.87,706.93
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,959.86,709.7
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,961.91,707.94
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,960.24,703.89
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,935.73,684.43
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,922.21,672.7
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,828.79,604.18
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,697.63,506.25
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,647.94,469.87
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,588.68,426.65
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,547.73,395.93
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,508.53,366.5
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,558.95,403.18
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,593.35,427.11
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,585.62,421.42
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,561.35,401.57
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,510.04,360.61
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,457.92,318.11
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,403.85,272.78
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,349.35,226.73
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,294.5,181.28
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,239.85,137.91
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,205.8,126.13
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,230.28,159.48
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,143.35,107.09
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,92.43,67.74
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,118.65,88.59
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,173.8,131.98
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,123.43,92.99
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,79.98,58.88
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,79.26,58.54
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,72.52,53.33
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,69.84,51.48
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,67.09,49.54
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,63.64,46.99
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,60.23,44.37
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,54.45,39.75
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.64,34.88
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,37.58,25.35
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,28.73,17.27
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.45,0.27
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,38.86,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,110.83,15.21
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,255.07,194.36
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,371.65,295.66
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,483.31,386.34
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,597.21,474.8
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,666.48,526.02
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,735.86,575.24
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,795.32,614.52
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,848.45,648.04
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,884.4,669.82
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,917.68,689.5
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,942.14,702.96
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,950.42,705.45
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,960.52,708.78
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,967.12,709.88
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,966.48,705.13
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,962.2,698.18
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,950.82,689.66
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,935.8,678.9
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,914.88,662.94
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,890.47,644.81
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,860.87,623.11
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,828.06,599.39
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,786.01,569.51
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,741.47,536.27
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,698.24,504.65
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,653.2,471.11
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,605.91,434.42
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,557.71,396.3
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,507.35,356.52
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,456.33,315.26
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,403.8,272.09
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,351.08,228.26
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,297.69,184.62
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,244.53,142.86
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,185.2,101.49
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,135.02,76.46
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,99.3,72.7
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,99.82,73.28
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,101.1,74.47
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,94.09,69.15
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,92.96,68.62
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,91.69,67.98
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,91.5,68.23
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,91.39,68.54
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,87.92,66.14
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,84.31,63.6
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,77.99,58.76
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,73.35,55.19
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,64.92,48.3
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,56.38,41.1
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,44.51,30.89
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,32.29,19.97
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,16.55,0.6
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,51.15,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,149.11,9.51
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,287.87,219.06
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,418.7,331.35
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,514.42,409.12
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,613.09,485.35
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,682.59,536.3
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,752.2,585.21
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,803.52,618.27
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,853.32,649.25
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,884.04,666.63
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,918.28,686.2
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,940.84,697.92
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,960.1,707.47
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,971.63,711.19
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,965.74,703.55
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,964.53,697.87
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,959.67,689.97
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,948.63,681.25
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,933.98,670.43
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,912.99,654.49
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,888.53,636.49
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,858.99,615.28
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,826.28,592.11
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,788.61,565.71
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,748.29,536.2
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,704.88,504.96
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,659.54,471.72
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,610.66,435.33
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,560.94,397.45
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,509.84,357.53
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,458.03,315.98
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,404.86,271.94
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,351.57,227.4
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,297.39,183.4
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,243.44,141.22
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,189.96,104.04
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,137.61,77.73
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,91.26,66.53
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,91.34,66.91
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,91.42,67.14
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,91.41,67.32
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,90.29,66.78
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,89.04,66.15
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,80.6,59.61
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,79.04,58.58
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,75.99,56.47
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,72.84,54.24
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,69.35,51.67
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,65.88,49.03
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,59.17,43.55
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,49.63,35.52
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,39.76,26.99
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,29.94,18.07
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,15.12,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,17.17,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,51.24,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,181.98,136.28
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,286.17,226.9
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,407.96,326.65
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,518.54,413.71
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,592.15,468.68
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,667.12,522.39
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,740.01,571.54
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,802.5,611.53
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,844.54,637.04
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,884.12,660.43
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,909.41,674.02
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,931.55,685.49
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,946.28,691.58
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,949.0,689.84
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,948.98,685.16
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,945.3,678.29
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,936.94,669.5
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,924.88,658.54
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,903.7,641.9
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,879.15,623.34
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,851.3,604.1
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,820.23,582.32
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,781.99,554.14
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,741.38,524.26
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,698.78,494.44
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,654.34,462.74
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,606.71,427.18
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,558.62,390.59
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,508.81,352.98
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,458.75,314.12
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,407.52,273.53
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,356.62,232.56
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,299.79,187.56
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,247.53,147.31
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,196.43,112.37
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,147.46,87.47
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,114.83,84.5
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,116.07,85.86
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,115.7,85.79
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,115.11,85.57
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,114.42,85.47
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,113.58,85.27
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,110.11,82.81
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,106.29,80.09
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,101.52,76.73
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,96.58,73.19
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,89.37,67.72
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,81.98,61.97
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,72.43,54.35
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,61.6,45.37
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,46.85,32.77
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,31.98,19.64
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,16.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,22.58,11.68
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,39.89,26.55
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,66.8,49.11
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,92.6,70.53
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,119.97,92.92
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,164.2,128.23
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,223.92,175.36
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,283.29,220.75
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,432.07,335.01
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,584.28,445.92
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,596.75,449.94
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,606.86,453.0
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,796.82,588.06
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,962.03,693.83
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,964.61,691.18
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,963.43,687.55
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,864.76,619.09
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,731.39,523.75
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,837.74,598.06
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,885.51,628.37
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,856.48,608.64
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,824.27,587.4
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,784.24,559.69
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,741.79,528.71
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,698.97,498.52
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,654.35,466.37
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,607.18,430.86
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,559.16,393.87
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,509.06,355.16
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,458.36,314.93
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,405.93,272.02
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,350.79,226.73
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,295.86,182.71
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,241.46,140.61
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,186.52,102.37
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,132.43,74.62
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,97.61,71.31
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,98.0,71.79
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,97.55,71.62
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,96.96,71.36
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,88.15,64.77
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,86.91,64.15
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,85.08,63.06
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,83.14,61.88
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,79.94,59.67
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,76.64,57.33
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,71.95,53.8
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,67.18,50.09
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,57.59,42.24
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.15,35.94
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,39.7,26.91
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,29.23,17.42
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,30.58,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,88.53,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,237.77,178.07
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,354.09,280.69
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,452.98,361.73
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,565.14,448.79
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,638.78,502.8
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,712.51,554.42
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,772.43,592.9
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,831.04,628.96
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,869.84,651.6
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,906.14,672.2
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,925.78,680.37
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,949.46,691.25
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,962.07,695.92
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,971.07,698.42
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,972.65,696.66
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,970.48,692.71
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,945.86,674.25
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,932.12,663.14
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,912.45,648.59
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,889.27,631.95
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,859.66,612.52
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,826.89,591.04
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,790.73,566.08
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,751.7,537.85
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,707.34,506.33
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,661.11,472.8
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,612.48,435.96
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,562.78,397.45
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,511.13,357.21
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,458.75,315.34
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,404.71,271.43
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,350.41,226.64
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,297.96,192.95
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,296.15,200.46
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,218.54,135.02
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,132.32,73.97
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,126.63,94.09
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,190.4,143.93
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,131.88,98.77
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,85.35,62.47
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,84.25,61.96
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,83.04,61.34
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,81.24,60.11
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,73.23,53.89
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,70.24,51.8
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,67.16,49.6
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,63.07,46.51
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,58.95,43.31
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,53.1,38.52
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,47.22,33.52
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,35.84,23.75
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,26.58,15.28
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,28.69,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,82.97,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,229.88,170.18
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,343.46,270.46
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,438.6,348.05
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,547.33,432.1
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,620.4,485.52
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,693.71,536.75
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,562.69,437.35
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,384.59,298.69
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,652.18,500.49
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,889.65,660.38
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,698.35,522.64
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,460.44,345.03
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,732.84,544.54
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,955.44,689.53
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,836.01,605.26
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,692.54,501.42
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,834.67,601.16
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,915.45,652.13
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,895.8,636.63
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,872.73,619.89
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,736.33,525.12
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,568.52,405.1
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,605.31,430.68
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,624.58,442.87
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,590.35,418.36
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,556.35,394.17
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,474.54,336.89
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,406.57,289.16
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,442.13,312.72
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,452.47,312.79
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,400.39,270.1
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,347.84,226.61
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,288.45,190.44
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,288.85,202.75
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,213.81,136.36
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,129.51,73.69
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,136.77,102.53
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,220.14,167.2
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,139.59,105.1
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,96.67,71.69
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,87.88,65.1
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,86.66,64.49
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,85.13,63.5
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,83.54,62.46
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,92.68,70.26
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,104.63,80.4
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,93.14,71.42
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,81.29,61.94
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,68.31,51.3
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,55.02,40.11
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,41.33,28.28
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,27.43,15.89
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,14.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,21.97,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,228.43,167.57
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,392.13,305.57
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,491.68,383.79
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,594.91,460.38
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,663.05,507.77
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,731.45,552.98
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,785.59,586.42
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,833.6,614.62
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,870.08,635.13
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,903.95,653.7
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,928.25,665.27
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,936.41,666.67
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,947.68,672.25
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,955.48,675.64
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,955.53,674.8
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,951.95,671.74
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,941.28,663.8
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,926.96,653.68
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,907.16,640.49
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,883.82,625.02
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,854.41,606.54
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,821.79,585.86
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,784.64,560.85
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,744.75,533.02
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,700.89,502.16
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,655.01,469.07
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,563.26,400.26
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,490.88,346.41
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,477.99,335.66
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,452.24,311.07
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,390.72,266.5
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,370.55,255.13
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,302.33,195.92
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,234.36,134.1
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,179.26,95.92
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,125.14,69.32
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,122.84,91.57
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,189.33,143.78
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,184.55,140.34
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,179.46,136.77
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,168.71,129.05
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,157.15,120.62
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,140.05,107.46
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,116.73,89.2
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,109.52,83.91
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,104.6,80.41
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,92.01,70.51
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,78.96,60.04
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,66.27,49.61
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,53.25,38.64
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,39.79,27.06
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,26.12,14.88
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,13.31,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,78.24,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,229.39,167.4
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,345.99,271.36
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,447.75,353.18
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,565.52,442.57
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,638.36,494.55
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,711.5,544.31
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,770.0,581.69
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,827.3,616.94
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,865.63,638.96
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,895.72,655.32
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,921.07,667.13
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,943.21,676.8
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,776.4,563.86
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,558.77,408.26
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,788.8,571.92
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,950.24,674.86
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,819.79,585.51
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,655.62,468.54
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,798.51,570.75
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,882.64,626.32
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,742.71,529.31
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,571.91,407.22
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,685.89,490.46
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,739.52,529.35
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,670.33,476.92
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,596.3,422.54
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,584.94,415.8
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,555.77,393.99
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,505.03,354.33
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,453.62,313.16
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,400.79,269.47
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,347.82,225.25
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,299.26,193.64
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,297.47,200.04
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,259.81,174.07
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,223.21,153.18
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,149.54,111.98
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,98.68,72.61
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,108.71,80.72
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,120.01,89.82
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,123.32,92.88
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,124.72,94.49
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,112.28,84.92
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,98.84,74.48
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,91.44,68.96
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,83.68,63.06
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,78.92,59.51
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,74.12,55.8
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,64.02,47.53
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,53.66,38.78
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,41.39,28.22
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,28.89,16.88
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,86.09,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,266.3,194.1
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,398.12,312.11
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,499.89,394.48
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,605.3,475.26
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,674.73,523.89
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,744.41,569.84
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,798.31,602.36
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,845.56,628.89
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,882.7,648.12
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,917.17,664.84
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,940.73,672.56
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,961.03,677.86
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,958.41,672.68
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,965.52,673.95
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,965.47,671.49
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,961.71,666.99
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,951.25,661.04
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,937.09,652.85
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,916.02,639.0
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,891.45,622.97
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,862.12,604.41
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,829.55,583.75
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,791.55,558.95
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,750.85,531.14
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,706.97,500.76
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,661.05,468.17
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,612.24,431.74
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,562.2,393.49
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,510.02,353.38
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,457.01,311.47
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,402.17,267.24
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,346.69,221.76
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,290.86,176.25
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,235.15,132.82
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,178.78,94.29
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,123.14,67.48
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,90.74,65.79
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,90.3,65.76
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,126.85,94.5
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,194.43,147.04
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,127.74,95.82
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,74.93,54.57
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,72.77,53.08
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,70.5,51.47
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,67.64,49.47
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,64.71,47.39
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,55.75,40.32
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,51.65,37.11
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,46.18,32.71
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,40.71,28.11
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,32.62,21.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.56,13.44
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
