Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,100.94,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,287.86,207.8
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,418.89,326.73
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,514.69,403.17
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,614.1,477.39
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,682.11,523.82
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,750.38,567.37
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,797.62,594.4
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,849.57,623.22
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,885.15,642.95
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,918.05,660.72
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,942.08,673.18
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,950.02,675.51
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,960.79,679.9
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,968.02,682.13
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,967.44,679.64
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,963.18,675.06
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,952.27,666.07
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,937.65,654.98
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,916.56,640.0
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,891.94,622.96
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,862.16,604.02
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,829.14,582.99
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,790.46,557.05
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,749.13,528.43
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,705.6,498.1
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,659.96,465.58
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,611.04,429.03
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,560.84,390.7
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,508.48,350.63
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,455.26,308.74
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,400.74,264.87
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,345.79,219.99
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,289.53,174.42
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,233.48,131.02
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,179.04,94.5
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,126.12,70.12
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,94.99,68.77
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,94.46,68.7
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,93.36,68.02
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,82.76,59.9
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,81.54,59.27
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,80.21,58.55
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,78.27,57.22
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,76.24,55.82
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,67.3,48.97
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,64.08,46.66
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,59.86,43.48
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,55.6,40.16
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,49.58,35.35
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,43.55,30.29
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.82,22.71
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.48,13.21
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,70.44,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,243.24,173.46
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,360.79,282.99
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,463.3,365.66
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,566.42,444.14
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,638.42,495.8
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,710.69,544.75
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,768.43,580.19
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,824.95,613.13
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,863.45,634.85
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,893.46,650.67
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,920.7,663.16
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,944.72,673.42
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,957.41,678.37
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,966.51,681.27
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,954.48,671.12
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,952.59,667.7
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,942.7,660.73
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,929.12,651.64
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,909.95,638.6
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,887.21,623.35
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,857.98,603.64
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,825.52,581.88
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,788.38,557.05
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,748.46,529.28
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,704.6,498.57
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,658.68,465.71
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,609.82,430.09
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,559.67,392.48
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,507.48,352.16
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,454.47,310.09
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,399.81,265.24
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,344.75,219.62
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,288.96,174.32
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,233.37,131.24
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,179.04,94.87
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,126.29,70.8
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,96.04,69.62
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,95.29,69.37
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,84.41,61.04
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,83.76,60.71
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,82.58,60.1
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,81.28,59.42
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,79.08,57.88
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,76.77,56.26
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,67.79,49.38
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,64.61,47.1
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,60.44,43.96
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,56.22,40.68
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,49.88,35.58
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,43.48,30.22
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,34.37,22.33
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.71,12.51
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,54.01,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,227.02,159.65
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,345.08,270.81
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,442.09,350.36
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,553.24,436.43
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,626.92,490.25
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,700.88,541.58
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,761.45,579.95
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,820.87,615.84
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,859.63,637.73
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,889.75,653.49
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,918.01,666.46
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,943.06,677.09
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,955.24,680.8
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,963.83,682.45
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,951.77,671.78
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,949.92,667.93
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,940.03,659.14
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,926.48,648.31
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,906.46,634.06
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,882.94,617.77
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,853.83,599.29
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,821.51,578.74
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,783.46,553.54
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,742.79,525.21
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,699.37,494.72
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,653.96,462.19
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,605.2,425.8
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,555.39,387.8
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,504.05,348.39
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,451.93,307.27
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,398.02,264.0
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,343.92,219.92
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,289.27,175.67
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,234.88,133.66
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,182.24,98.76
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,122.11,69.09
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,93.43,67.85
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,93.31,68.09
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,93.72,68.58
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,94.08,69.06
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,92.78,68.4
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,84.1,61.89
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,82.97,61.22
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,81.83,60.55
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,78.61,58.33
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,75.29,55.99
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,70.87,52.56
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,64.03,47.06
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,55.99,40.5
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,47.88,33.65
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,36.71,24.07
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,25.51,13.68
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,4.72,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,55.75,34.37
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,121.92,92.27
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,185.32,145.5
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,247.82,196.87
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,314.48,250.87
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,406.44,321.88
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,481.16,377.0
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,556.68,430.72
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,660.02,502.04
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,737.6,553.15
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,777.47,576.58
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,815.12,598.3
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,837.66,608.85
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,866.13,622.89
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,884.78,631.15
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,898.98,636.08
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,895.22,631.75
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,887.81,625.47
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,878.26,616.77
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,855.86,600.16
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,829.61,583.44
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,800.14,563.78
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,770.51,544.05
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,736.87,521.11
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,693.58,490.49
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,648.31,457.87
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,601.0,423.25
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,547.34,383.33
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,497.78,345.5
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,448.54,306.66
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,394.54,263.45
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,340.19,219.26
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,285.3,174.96
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,230.94,133.0
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,180.45,99.81
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,133.28,79.28
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,107.6,79.25
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,99.17,73.02
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,101.86,75.34
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,104.76,77.84
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,130.0,98.18
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,158.86,121.47
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,144.39,110.67
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,131.56,101.09
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,77.61,58.04
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,16.0,7.63
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,13.32,5.46
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,10.64,3.26
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,8.35,1.35
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,6.06,0.0
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,3.78,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.51,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.79,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,12.54,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,103.01,67.86
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,196.93,153.44
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,281.47,224.44
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,367.93,294.52
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,297.48,238.14
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,221.49,175.84
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,172.42,134.96
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,111.21,84.0
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,156.49,120.12
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,201.53,155.22
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,532.57,411.58
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,822.6,616.08
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,853.38,632.49
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,871.67,642.83
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,883.93,648.57
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,892.36,651.75
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,681.8,502.08
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,426.64,315.35
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,674.47,497.66
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,851.77,619.48
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,826.44,600.05
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,797.88,579.93
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,765.84,556.41
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,723.99,526.15
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,682.47,496.25
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,639.09,464.41
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,592.88,429.85
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,545.61,393.59
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,496.25,354.84
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,446.54,314.78
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,394.9,272.44
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,342.99,229.22
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,299.27,197.76
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,278.09,186.25
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,232.55,152.68
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,183.12,124.23
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,184.86,143.11
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,221.28,171.99
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,164.08,127.21
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,117.92,90.68
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,112.36,86.71
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,106.26,82.2
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,118.55,92.56
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,134.72,106.12
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,121.77,96.06
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,108.19,85.35
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,88.65,69.31
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,65.61,50.06
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,57.0,42.82
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.29,35.23
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.21,24.55
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.02,12.83
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.15,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,17.34,6.32
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,36.28,23.47
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,71.59,53.19
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,119.33,92.67
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,158.25,124.58
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,197.18,155.67
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,157.8,122.66
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,107.21,80.71
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,99.88,74.52
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,93.93,69.39
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,242.25,185.7
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,382.48,289.66
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,405.47,304.75
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,427.45,319.62
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,489.06,362.11
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,524.36,385.38
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,580.86,425.23
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,653.82,475.11
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,649.47,470.26
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,643.19,464.68
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,667.87,482.65
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,687.14,496.41
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,702.16,506.4
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,702.51,506.4
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,672.94,486.74
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,631.86,458.49
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,587.76,425.36
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,542.74,390.74
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,494.93,353.8
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,447.21,316.0
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,398.17,276.41
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,349.35,236.44
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,300.36,197.15
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,252.54,160.28
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,199.33,122.47
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,145.21,93.54
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,123.58,94.24
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,124.71,95.37
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,124.72,95.62
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,124.56,95.74
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,123.26,95.17
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,120.53,93.47
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,115.82,89.96
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,110.85,86.23
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,105.04,81.93
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,99.02,77.39
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,89.86,69.98
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,81.18,62.82
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,69.24,52.85
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,57.18,42.47
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,41.21,28.53
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,25.08,13.38
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,18.03,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,148.18,95.79
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,251.58,197.31
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,282.67,225.73
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,312.33,250.67
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,372.94,299.54
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,434.64,347.46
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,411.26,325.77
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,359.91,283.1
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,349.82,272.62
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,314.36,243.02
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,646.78,495.6
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,919.07,680.99
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,786.35,584.73
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,635.28,472.85
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,803.79,593.76
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,943.37,683.25
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,934.83,673.45
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,922.56,662.74
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,889.77,639.36
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,867.91,623.36
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,840.01,605.01
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,808.93,584.57
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,773.24,560.89
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,734.78,533.72
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,692.09,503.02
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,647.42,470.19
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,570.25,411.2
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,507.14,363.37
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,465.8,332.99
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,427.41,304.47
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,404.29,284.76
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,362.87,250.52
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,331.13,227.18
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,293.69,201.28
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,236.5,157.73
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,183.84,125.37
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,160.28,123.13
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,154.86,119.39
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,161.55,125.01
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,176.85,137.53
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,168.59,131.59
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,167.27,131.24
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,154.07,121.05
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,140.35,110.37
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,125.94,99.2
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,111.02,87.43
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,96.3,75.6
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,81.18,63.17
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,66.45,50.77
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,51.44,37.84
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,36.7,24.82
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,21.78,10.65
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,18.81,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,152.92,96.86
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,282.59,221.48
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,377.86,301.92
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,478.34,382.03
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,554.44,440.45
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,632.22,497.66
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,509.29,402.68
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,378.95,298.33
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,520.12,406.47
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,664.8,511.08
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,519.62,398.96
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,346.82,265.24
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,520.9,396.59
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,692.3,517.37
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,666.12,493.89
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,638.32,470.87
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,495.6,367.53
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,360.06,266.94
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,399.69,295.38
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,436.73,320.77
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,540.09,394.51
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,629.09,455.33
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,639.46,460.86
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,644.18,462.63
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,623.98,446.99
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,597.24,426.93
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,535.77,381.95
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,479.56,341.06
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,477.57,337.44
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,447.21,309.36
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,393.61,265.01
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,339.19,219.58
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,284.27,174.86
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,229.57,132.41
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,171.32,94.21
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,124.93,76.17
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,103.19,77.19
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,103.51,77.67
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,101.13,75.97
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,98.39,74.02
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,89.14,66.82
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,87.63,65.85
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,84.08,63.22
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,80.27,60.37
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,76.95,58.02
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,73.53,55.53
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,67.71,50.99
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,61.7,46.16
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,54.11,39.9
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.92,31.21
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,32.95,21.59
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.98,10.55
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,21.15,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,157.48,96.62
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,289.99,226.31
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,394.61,314.26
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,505.7,402.12
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,589.6,465.03
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,668.72,521.39
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,733.72,565.42
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,797.53,607.05
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,839.27,631.65
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,878.62,654.12
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,908.16,669.59
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,928.31,678.73
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,942.52,684.05
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,953.11,687.14
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,956.58,685.8
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,956.25,682.25
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,932.99,666.12
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,920.22,657.04
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,901.88,643.12
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,879.94,627.1
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,851.07,607.12
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,818.96,585.11
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,784.33,561.47
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,746.47,534.55
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,701.89,503.26
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,655.24,469.72
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,606.21,433.51
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,555.74,395.12
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,502.82,353.64
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,449.02,310.29
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,393.46,264.12
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,337.56,217.2
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,281.13,170.83
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,224.9,127.07
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,168.72,89.74
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,113.48,66.14
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,91.41,67.24
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,90.68,66.98
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,89.63,66.32
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,88.41,65.54
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,77.58,57.2
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,76.03,56.28
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,74.51,55.26
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,72.97,54.23
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,64.18,47.35
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,60.8,44.85
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,56.78,41.75
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,52.75,38.54
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,46.61,33.48
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,40.48,28.18
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,31.26,20.0
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.03,10.14
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,30.54,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,197.31,117.45
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,329.46,258.04
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,449.51,357.72
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,572.86,454.79
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,647.22,510.44
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,722.14,563.71
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,782.67,604.46
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,837.07,639.49
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,875.24,662.06
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,910.77,682.4
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,933.96,694.39
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,953.86,704.2
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,951.87,699.24
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,959.44,700.98
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,960.2,698.61
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,957.24,694.02
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,946.12,685.43
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,931.31,674.62
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,911.37,659.52
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,887.83,642.22
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,857.75,620.49
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,824.42,596.75
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,787.1,570.58
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,746.89,541.57
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,702.04,509.02
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,655.08,474.24
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,605.19,435.59
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,553.95,395.09
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,488.75,345.33
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,441.09,310.09
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,392.93,268.73
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,335.34,216.2
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,278.77,169.38
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,222.33,125.28
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,168.42,90.23
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,116.82,69.82
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,96.79,71.53
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,86.17,63.44
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,86.45,63.83
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,86.7,64.22
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,85.32,63.45
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,83.81,62.59
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,75.93,56.44
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,74.44,55.45
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,71.15,53.1
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,67.78,50.63
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,63.36,47.22
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,58.92,43.67
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,51.95,37.92
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.57,29.9
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,31.84,20.43
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.18,9.16
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,11.02,0.0
