Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,110.39,60.75
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,211.67,164.74
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,355.24,285.11
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,491.79,395.18
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,571.36,456.24
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,652.77,515.97
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,739.07,575.72
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,815.32,625.82
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,858.3,652.16
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,898.82,676.42
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,922.97,687.79
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,951.51,702.07
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,965.01,707.36
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,974.81,710.41
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,977.51,708.96
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,962.47,696.13
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,952.94,687.25
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,939.63,676.06
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,920.18,661.08
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,897.09,643.92
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,867.41,623.88
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,834.43,601.7
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,796.71,575.33
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,756.12,545.61
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,711.26,513.06
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,664.3,478.36
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,614.25,439.74
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,562.77,399.23
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,509.23,357.04
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,454.82,313.06
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,398.74,266.88
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,342.22,219.83
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,284.85,172.77
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,227.7,128.55
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,170.26,90.83
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,113.65,67.42
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,94.33,69.13
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,93.63,68.75
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,92.15,67.76
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,81.22,59.3
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,79.8,58.5
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,78.28,57.62
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,75.85,55.88
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,73.31,54.05
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,70.14,51.92
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,61.74,45.44
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,57.35,42.05
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,52.94,38.52
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,46.76,33.42
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,40.59,28.1
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,30.9,19.57
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,19.87,7.84
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,159.38,85.3
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,299.31,233.71
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,417.33,332.58
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,552.08,438.2
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,629.88,496.63
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,708.13,552.6
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,775.4,597.03
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,841.62,638.87
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,873.81,656.72
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,909.73,676.87
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,937.45,691.44
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,961.89,703.75
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,960.65,698.92
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,969.06,700.78
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,968.96,697.18
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,965.14,691.45
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,954.74,681.73
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,940.55,669.84
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,919.72,654.25
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,895.29,636.55
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,864.77,615.07
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,830.98,591.59
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,792.52,565.36
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,751.26,536.17
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,705.69,503.89
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,658.05,469.41
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,608.35,432.54
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,557.17,393.53
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,503.21,351.39
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,448.39,307.38
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,392.21,260.84
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,335.61,213.55
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,278.2,167.12
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,221.04,123.41
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,163.64,86.03
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,107.11,63.32
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,89.54,65.36
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,88.96,65.07
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,87.56,64.14
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,85.98,63.08
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,74.95,54.63
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,73.25,53.59
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,70.96,52.06
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,68.57,50.45
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,65.58,48.32
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,62.54,46.11
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,53.62,38.96
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,49.42,35.6
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,43.48,30.69
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,37.56,25.57
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,28.56,17.57
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,19.62,7.11
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,179.86,89.99
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,352.04,271.85
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,463.94,364.86
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,580.73,455.86
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,655.56,510.81
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,730.98,563.14
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,790.14,600.54
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,842.76,631.85
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,881.48,653.99
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,917.51,673.9
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,941.41,685.55
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,962.01,695.08
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,961.07,690.4
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,969.54,692.11
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,969.62,688.99
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,965.91,683.75
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,954.45,673.84
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,939.25,661.84
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,918.44,646.9
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,894.0,629.82
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,863.46,610.22
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,829.64,588.48
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,791.59,562.74
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,750.71,533.96
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,705.42,502.09
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,658.01,467.98
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,607.86,430.27
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,556.26,390.51
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,502.44,348.74
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,447.7,305.06
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,391.36,259.22
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,334.62,212.45
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,276.89,165.53
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,219.38,121.53
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,162.85,85.36
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,107.42,64.25
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,91.3,66.6
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,90.49,66.28
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,88.88,65.18
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,87.06,63.94
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,76.15,55.59
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,74.49,54.59
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,72.26,53.0
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,69.94,51.34
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,66.64,48.97
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,58.45,42.56
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,54.31,39.36
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,50.15,36.03
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,43.85,30.84
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,37.56,25.42
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,28.58,17.45
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,19.66,6.45
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,196.6,90.97
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,374.95,289.89
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,483.47,380.69
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,596.89,468.8
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,670.46,523.29
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,744.64,575.2
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,794.14,606.3
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,848.65,639.58
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,885.78,660.88
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,920.22,679.99
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,943.44,691.37
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,950.45,692.16
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,961.49,695.83
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,968.93,697.26
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,968.23,693.63
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,963.7,687.81
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,952.72,678.09
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,937.98,666.2
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,915.5,649.89
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,889.47,631.47
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,859.45,611.83
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,826.14,590.05
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,787.81,563.93
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,746.72,534.6
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,701.65,502.43
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,654.5,468.05
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,604.17,429.72
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,552.77,389.72
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,482.18,337.1
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,438.54,305.35
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,387.39,262.3
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,334.68,213.7
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,278.38,167.91
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,222.39,125.18
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,166.81,89.77
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,112.25,69.31
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,98.23,72.05
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,87.56,63.99
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,86.28,63.15
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,84.81,62.17
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,83.28,61.29
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,81.62,60.31
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,78.12,57.73
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,74.39,54.95
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,65.47,48.03
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,62.14,45.59
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,56.86,41.46
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,51.44,37.1
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,44.85,31.65
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,38.24,25.96
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,28.54,17.35
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.82,5.19
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,189.13,77.68
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,360.55,276.94
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,467.3,366.88
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,578.7,454.11
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,655.65,511.05
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,733.21,565.28
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,790.37,602.58
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,846.24,637.55
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,879.68,655.88
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,916.63,676.2
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,942.23,688.59
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,964.46,698.74
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,976.36,702.24
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,971.17,695.04
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,971.01,691.42
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,967.08,685.56
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,955.92,677.23
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,940.99,666.74
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,919.51,650.94
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,894.45,633.07
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,863.72,613.36
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,829.73,591.52
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,790.09,564.73
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,747.84,534.61
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,702.73,502.8
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,655.58,468.76
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,604.96,430.65
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,553.16,390.67
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,478.09,335.29
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,431.98,302.43
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,385.18,262.26
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,333.94,214.01
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,277.22,168.17
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,220.86,125.32
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,167.19,91.77
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,105.99,66.71
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,94.0,69.47
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,93.75,69.45
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,93.23,69.22
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,92.6,68.92
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,91.11,68.1
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,82.44,61.5
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,80.03,59.78
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,77.5,57.97
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,73.99,55.45
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,70.4,52.81
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,64.39,48.08
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,58.22,43.07
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,50.83,36.84
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,40.93,28.28
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,29.55,18.15
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.19,3.91
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,154.84,53.88
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,300.02,230.53
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,401.87,317.53
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,518.11,409.66
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,598.51,470.36
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,679.6,528.53
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,740.73,569.85
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,800.72,608.88
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,842.38,633.53
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,881.66,656.01
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,904.3,667.25
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,930.36,680.8
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,944.41,686.02
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,954.8,689.02
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,956.67,685.66
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,941.07,671.36
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,931.22,662.52
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,917.68,651.45
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,897.68,636.47
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,874.14,619.41
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,845.4,600.41
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,813.39,579.32
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,776.32,553.99
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,736.47,525.08
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,692.03,493.41
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,645.59,459.65
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,596.69,422.55
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,546.55,383.67
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,493.93,342.71
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,440.55,300.06
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,385.8,255.56
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,330.9,210.48
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,275.02,165.35
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,219.52,123.44
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,164.6,89.24
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,100.71,62.94
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,90.65,66.09
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,90.54,66.31
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,89.89,65.98
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,89.12,65.57
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,87.82,64.88
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,79.67,58.74
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,77.12,56.92
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,74.45,54.99
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,71.14,52.64
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,67.76,50.18
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,62.31,45.94
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,56.76,41.47
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,49.31,35.31
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.52,26.96
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,28.43,17.13
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,17.4,2.39
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,140.74,39.07
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,271.14,207.51
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,382.65,303.06
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,508.36,402.93
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,590.26,464.99
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,672.81,524.42
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,739.54,568.84
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,805.18,610.62
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,846.85,634.93
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,886.11,657.03
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,908.98,666.69
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,935.43,678.64
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,948.83,682.6
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,958.56,684.3
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,960.75,681.72
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,945.62,668.41
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,935.64,659.16
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,921.93,647.72
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,902.16,632.7
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,878.8,615.64
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,849.36,596.89
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,816.65,576.04
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,779.22,550.9
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,738.97,522.32
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,694.49,491.22
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,647.92,457.89
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,598.31,420.83
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,547.29,381.76
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,493.88,340.55
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,439.67,297.53
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,383.86,252.42
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,327.71,206.49
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,271.08,160.91
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,214.75,118.63
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,159.86,85.22
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,106.76,68.22
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,98.12,71.63
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,87.52,63.66
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,87.01,63.44
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,86.39,63.14
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,84.94,62.34
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,83.37,61.45
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,74.57,54.64
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,72.08,52.86
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,68.67,50.42
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,65.18,47.87
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,60.3,44.1
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,55.38,40.15
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,47.87,33.87
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,40.31,27.31
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,27.38,16.03
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,16.68,0.63
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,105.53,19.7
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,211.41,160.83
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,339.41,268.72
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,455.87,362.68
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,536.73,424.68
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,619.6,485.16
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,700.37,540.22
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,772.05,586.39
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,816.6,613.13
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,858.75,637.66
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,891.33,653.94
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,920.83,667.89
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,928.05,668.6
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,939.43,672.28
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,942.91,671.39
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,942.56,668.28
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,933.95,660.15
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,921.52,649.86
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,902.49,635.59
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,879.79,619.19
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,837.16,591.75
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,804.97,571.03
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,769.38,546.29
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,730.88,518.49
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,687.43,487.63
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,641.95,454.68
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,592.8,417.63
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,542.56,378.92
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,490.51,338.6
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,437.76,296.66
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,383.36,252.72
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,329.12,208.53
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,268.74,161.07
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,212.75,119.55
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,157.79,85.87
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,104.55,76.59
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,98.51,72.09
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,98.47,72.24
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,98.44,72.41
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,90.44,66.33
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,88.99,65.55
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,87.41,64.67
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,85.2,63.29
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,82.9,61.83
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,78.97,59.01
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,74.93,56.05
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,68.73,51.1
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,59.68,43.66
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.79,36.24
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,41.85,28.53
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,28.86,17.1
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,15.87,0.0
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,139.1,15.01
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,272.1,206.22
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,382.72,301.59
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,507.32,400.52
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,589.09,462.5
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,671.47,521.77
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,738.25,567.11
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,804.0,609.94
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,846.13,634.86
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,885.85,657.61
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,909.67,667.93
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,936.96,680.45
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,950.27,685.1
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,959.9,687.56
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,948.8,676.91
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,947.77,673.1
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,937.64,663.61
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,923.75,652.01
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,904.21,637.4
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,881.02,620.67
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,851.3,601.47
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,818.28,580.15
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,781.11,555.14
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,740.94,526.66
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,696.24,495.18
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,649.35,461.33
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,598.92,423.18
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,546.98,382.96
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,465.11,323.32
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,415.85,289.3
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,381.33,263.55
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,347.49,238.06
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,280.92,178.49
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,208.92,113.94
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,175.33,104.27
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,197.6,147.72
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,128.46,95.18
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,88.41,64.38
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,87.2,63.64
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,85.82,62.75
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,74.96,54.46
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,73.21,53.39
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,70.87,51.72
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,68.46,49.98
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,65.09,47.55
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,56.94,41.17
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,52.71,37.89
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,48.5,34.49
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,41.78,28.84
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,35.08,22.99
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,25.26,14.17
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.54,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,136.97,0.19
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,269.37,203.96
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,376.0,297.04
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,489.78,388.13
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,577.94,455.4
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,661.87,516.22
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,728.7,562.24
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,794.34,605.75
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,836.95,631.5
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,877.15,655.09
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,906.54,669.92
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,926.73,678.5
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,941.09,684.06
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,951.77,687.32
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,953.86,685.16
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,952.1,680.77
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,928.57,662.61
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,915.23,651.41
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,895.37,636.44
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,871.95,619.38
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,842.49,598.57
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,809.79,575.79
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,772.83,550.16
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,733.03,521.04
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,688.29,489.35
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,641.53,455.5
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,592.17,418.16
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,541.44,378.88
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,488.31,337.52
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,434.41,294.42
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,378.96,249.27
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,323.18,203.47
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,266.7,158.11
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,210.54,116.39
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,154.44,82.81
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,99.3,72.25
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,96.38,70.33
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,85.58,62.19
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,84.68,61.66
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,83.65,61.03
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,93.8,69.42
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,111.9,84.2
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,107.97,81.37
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,103.91,78.44
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,93.1,70.2
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,81.71,61.35
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,71.77,53.38
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,61.47,44.93
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,50.28,35.62
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,38.82,25.86
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,27.58,15.75
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,16.16,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
