Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,15.59,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,36.02,22.1
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,93.67,70.39
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,142.06,111.0
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,182.25,143.87
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,241.73,190.76
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,504.01,396.31
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,742.68,567.08
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,731.38,554.3
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,727.41,547.88
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,737.38,549.42
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,743.91,548.55
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,861.36,626.7
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,953.86,682.4
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,941.6,670.03
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,939.2,665.04
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,929.1,655.61
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,915.26,644.09
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,894.52,628.42
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,870.23,610.73
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,802.91,564.47
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,713.95,501.32
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,735.95,518.61
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,726.56,513.81
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,682.56,482.82
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,636.55,449.82
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,589.41,412.59
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,544.61,378.07
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,492.16,340.0
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,431.65,292.65
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,377.12,248.52
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,319.17,201.67
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,262.56,156.53
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,206.54,115.15
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,151.6,82.59
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,98.28,71.48
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,98.18,71.76
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,98.1,72.03
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,114.17,84.82
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,139.63,104.98
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,114.53,85.77
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,85.25,63.0
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,81.47,60.23
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,77.44,57.23
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,73.6,54.46
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,69.66,51.56
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,63.61,46.72
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,57.43,41.62
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,46.51,32.53
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,37.78,24.98
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,25.69,14.14
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.62,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,97.4,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,198.94,148.19
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,327.65,258.0
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,444.58,352.86
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,526.8,416.46
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,611.22,478.66
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,690.52,533.27
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,761.14,579.37
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,806.51,607.08
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,849.48,632.53
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,778.65,579.25
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,713.03,526.81
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,833.09,608.69
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,930.5,667.62
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,933.4,663.3
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,932.48,657.42
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,863.15,608.11
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,776.35,544.88
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,834.78,583.87
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,868.03,602.95
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,839.22,583.56
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,807.1,562.64
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,765.21,532.6
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,721.24,501.04
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,678.17,471.74
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,633.15,440.33
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,565.8,392.07
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,510.05,352.19
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,474.83,325.48
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,431.26,289.83
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,378.26,248.06
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,321.14,203.13
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,282.25,180.8
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,287.66,193.97
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,204.09,130.51
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,118.96,86.86
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,151.98,112.67
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,190.21,142.25
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,151.25,112.77
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,117.45,87.02
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,115.75,86.21
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,112.46,84.11
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,108.09,80.97
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,103.52,77.66
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,97.04,72.95
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,90.35,67.96
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,80.72,60.31
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,71.24,52.58
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,57.81,41.58
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,44.24,30.13
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,27.98,15.71
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.41,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,44.69,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,94.45,67.23
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,198.11,155.37
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,320.09,254.09
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,361.13,287.06
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,403.74,319.92
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,418.4,328.38
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,406.87,317.42
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,394.74,305.52
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,380.17,291.82
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,497.2,378.09
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,638.85,475.5
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,620.74,458.05
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,600.36,440.81
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,581.13,426.06
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,584.69,426.56
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,542.91,395.51
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,501.9,365.31
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,567.45,411.14
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,643.61,461.54
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,613.33,439.47
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,571.58,410.76
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,570.32,409.35
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,572.15,409.44
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,510.43,366.09
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,459.06,329.96
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,470.52,338.05
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,470.13,336.74
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,432.0,308.99
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,392.67,280.79
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,366.57,261.18
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,340.36,241.26
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,297.66,212.14
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,276.78,199.68
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,253.29,183.98
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,231.76,179.22
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,211.42,164.22
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,206.82,161.41
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,195.15,152.65
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,183.0,143.5
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,134.49,105.09
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,67.74,50.9
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,73.71,56.14
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,79.21,60.94
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,68.64,52.44
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,57.98,43.74
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,47.91,35.3
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,37.49,26.4
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,27.48,17.77
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,17.51,9.07
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,10.25,2.37
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,5.31,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,10.64,2.45
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,21.35,11.62
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,32.11,20.68
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,44.72,31.21
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,58.19,42.31
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,33.24,21.7
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,10.66,3.09
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,159.66,125.85
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,329.76,260.47
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,274.13,214.04
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,200.49,153.99
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,408.74,317.57
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,569.06,438.6
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,507.8,389.2
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,424.56,324.12
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,314.19,239.55
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,198.4,149.6
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,138.69,103.28
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,81.79,58.72
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,140.07,104.15
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,197.74,148.38
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,221.19,165.98
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,243.78,182.85
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,191.73,143.15
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,141.17,104.4
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,279.1,209.19
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,399.63,297.09
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,374.85,277.86
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,351.45,260.11
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,335.02,246.71
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,324.13,236.95
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,253.93,186.67
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,190.13,141.44
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,196.61,146.38
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,209.85,164.71
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,195.59,153.69
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,194.29,153.04
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,141.55,110.97
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,84.03,64.28
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,116.32,91.36
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,145.35,115.75
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,90.58,70.73
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,28.28,18.46
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,24.42,15.31
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,20.58,12.1
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,16.74,8.82
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,12.92,5.5
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,9.48,2.49
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,6.06,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.4,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,8.76,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,17.56,7.75
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,36.91,24.46
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,55.41,40.21
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,77.34,58.72
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,98.53,76.3
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,76.06,57.47
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,59.13,43.21
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,55.66,40.2
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,37.22
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,81.26,60.51
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,112.32,84.98
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,146.82,112.16
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,181.12,138.79
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,187.4,143.22
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,193.68,147.72
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,196.89,149.84
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,200.1,151.99
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,188.99,142.88
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,178.28,134.19
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,163.85,122.92
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,149.8,111.96
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,207.31,155.87
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,263.15,197.59
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,175.76,131.28
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,90.75,65.8
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,108.44,79.69
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,125.56,92.92
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,130.55,96.72
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,135.31,100.36
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,130.78,96.89
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,126.42,93.6
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,139.61,103.79
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,151.92,113.32
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,144.52,107.91
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,137.54,107.72
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,127.14,99.73
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,116.63,91.57
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,135.48,107.32
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,153.03,122.0
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,148.32,118.48
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,143.43,114.86
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,113.31,90.27
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,81.88,64.24
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,70.99,55.39
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,60.01,46.27
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,49.29,37.12
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,38.27,27.55
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,27.87,18.38
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,9.18
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,9.87,1.9
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,9.44,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,18.34,8.3
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,43.1,29.55
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,65.23,48.32
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,94.18,72.99
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,122.83,97.02
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,106.56,82.86
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,92.8,70.73
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,126.96,98.38
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,160.83,125.28
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,125.26,95.97
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,93.82,70.16
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,276.61,216.03
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,476.12,365.72
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,380.54,291.01
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,312.29,237.27
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,380.56,288.42
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,445.47,335.29
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,517.36,385.83
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,564.33,417.54
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,558.48,412.55
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,562.42,414.5
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,497.6,365.93
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,441.31,323.78
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,443.11,324.9
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,443.82,324.77
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,369.96,271.67
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,304.1,224.19
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,303.35,223.8
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,301.52,222.25
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,176.0,129.66
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,48.08,32.21
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,78.31,55.98
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,107.17,78.44
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,127.4,94.1
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,146.19,113.9
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,166.0,130.28
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,184.48,145.68
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,173.26,137.03
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,173.92,138.02
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,147.49,117.2
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,107.37,84.73
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,94.0,73.93
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,80.48,62.86
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,69.92,54.27
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,59.27,45.46
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,48.55,36.32
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,37.5,26.74
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,27.49,17.94
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,17.52,9.09
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,10.26,1.98
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,1.74
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.11
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,18.24
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,27.63
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,52.32,37.67
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,76.86,57.6
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,101.21,76.99
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,134.89,104.03
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,168.2,130.33
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,313.68,245.54
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,462.89,357.91
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,532.45,408.75
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,624.39,474.35
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,537.28,406.96
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,475.05,357.77
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,609.36,456.99
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,714.14,531.5
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,609.62,452.56
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,493.52,365.78
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,493.13,365.41
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,491.34,363.53
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,507.43,374.24
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,519.58,381.79
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,503.19,369.42
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,485.83,356.36
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,473.14,346.57
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,458.12,334.69
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,411.58,300.3
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,370.19,269.99
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,289.85,212.19
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,219.49,161.9
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,250.41,183.1
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,263.65,190.99
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,242.85,175.13
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,203.49,158.39
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,207.95,162.64
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,208.27,163.58
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,157.48,123.39
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,102.91,79.51
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,106.92,83.29
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,110.63,86.81
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,76.44,58.72
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,39.05,27.51
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,33.64,23.1
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,28.24,18.62
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,22.86,14.03
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,17.5,9.38
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,12.91,5.37
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,8.34,1.32
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,4.54,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.79,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,3.93,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,7.58,0.0
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,15.21,6.71
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,22.87,13.26
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,32.09,21.05
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,41.33,28.76
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,75.92,57.07
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,113.16,86.91
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,166.56,129.9
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,241.85,188.7
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,335.4,261.07
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,451.63,347.32
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,472.38,360.76
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,491.92,373.74
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,551.43,416.36
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,630.58,471.23
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,590.66,440.69
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,572.78,426.17
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,601.75,445.45
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,643.34,472.42
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,626.81,459.3
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,608.88,445.68
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,582.72,426.35
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,550.25,402.74
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,533.45,390.2
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,515.34,376.47
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,480.17,350.64
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,446.91,326.15
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,384.25,280.92
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,338.32,248.17
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,293.74,216.06
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,253.48,187.13
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,273.07,195.39
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,266.67,184.54
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,204.07,140.26
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,156.16,121.67
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,180.09,141.16
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,202.42,159.22
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,183.72,144.71
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,172.75,136.4
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,121.4,95.37
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,89.63,69.7
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,60.66,45.74
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,36.73,25.69
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,31.71,21.58
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,26.7,17.4
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,21.71,13.11
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,16.73,8.78
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,12.15,4.75
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,7.58,0.69
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.16,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.79,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,54.27,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,168.43,119.29
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,299.66,236.58
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,419.12,335.12
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,504.49,403.33
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,592.46,470.63
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,353.08,284.24
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,81.98,60.96
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,269.78,213.62
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,428.06,336.12
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,686.22,531.15
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,908.48,683.86
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,917.01,685.92
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,928.82,691.93
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,775.65,581.26
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,578.97,434.15
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,639.05,477.14
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,672.88,500.18
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,663.04,490.64
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,651.38,480.22
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,581.54,429.09
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,530.55,391.05
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,577.52,424.41
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,605.27,443.02
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,533.6,390.35
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,468.37,342.59
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,481.14,351.39
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,485.24,352.47
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,458.64,330.84
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,419.74,299.38
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,332.3,237.81
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,284.0,207.49
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,277.43,200.38
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,273.1,195.28
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,226.56,161.64
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,197.68,153.83
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,144.51,111.92
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,93.78,71.33
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,92.47,70.51
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,90.98,69.51
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,89.16,68.39
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,87.21,67.18
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,83.12,64.05
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,78.8,60.69
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,74.65,57.57
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,70.41,54.29
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,60.93,46.32
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,53.27,39.7
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.15,30.85
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.02,21.67
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,19.6,6.96
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,6.29,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,11.77,3.85
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,18.26,9.38
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,25.54,15.53
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,32.85,21.61
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,34.78,23.11
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,36.72,24.56
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,55.66,39.9
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,75.72,55.93
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,83.07,61.47
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,90.41,66.95
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,96.87,71.84
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,103.32,76.7
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,143.69,108.27
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,183.99,139.3
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,186.03,140.49
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,188.11,141.81
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,186.81,140.29
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,185.58,138.86
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,196.57,147.05
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,207.17,154.89
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,215.8,161.21
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,224.05,167.25
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,250.0,186.51
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,274.57,204.52
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,211.45,157.24
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,149.95,110.76
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,146.37,108.1
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,142.88,105.42
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,155.47,115.01
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,167.39,124.06
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,104.24,75.84
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,38.65,24.95
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,95.49,69.55
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,146.76,114.45
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,161.02,126.23
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,174.42,137.46
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,98.5,76.17
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,4.03
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,91.56,71.34
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,155.19,124.02
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,135.97,108.44
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,116.19,92.49
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,101.84,80.87
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,89.35,70.62
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,73.25,57.09
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,57.05,43.21
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,41.13,29.4
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,25.0,15.18
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,12.58,1.86
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
