Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.46
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,19.44,10.19
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,29.03,18.48
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,40.61,28.34
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,53.63,39.26
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,36.7,25.03
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,21.36,12.15
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,48.31,34.38
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,76.63,57.39
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,119.71,91.97
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,163.45,126.3
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,248.6,192.68
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,314.85,242.54
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,332.63,254.46
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,349.6,265.84
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,326.94,247.55
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,305.64,230.53
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,325.4,243.93
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,343.85,255.83
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,386.88,285.96
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,426.3,312.29
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,426.63,310.3
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,425.81,307.62
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,453.76,329.01
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,469.55,341.25
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,453.94,330.99
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,436.94,319.25
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,390.11,285.66
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,357.36,262.34
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,328.86,241.18
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,308.71,225.83
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,263.93,194.43
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,214.13,159.5
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,223.31,166.39
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,230.1,181.37
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,209.06,165.37
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,186.87,148.33
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,181.82,144.71
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,176.42,140.79
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,166.77,133.38
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,151.07,120.97
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,135.56,108.61
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,113.77,90.86
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,102.39,81.79
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,86.75,68.9
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,71.56,56.0
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,56.31,42.78
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,40.71,29.11
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,24.94,15.09
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,12.58,0.97
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,1.89,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.27,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,17.13,8.55
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,32.1,20.79
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,115.83,89.27
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,232.48,181.07
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,123.01,93.67
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,30.67,19.04
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,203.09,156.65
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,386.73,295.64
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,454.1,343.54
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,495.22,372.15
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,580.51,434.81
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,680.48,505.48
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,700.02,518.76
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,730.08,539.25
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,611.25,452.36
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,502.42,371.77
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,584.46,431.96
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,647.42,475.77
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,521.86,384.04
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,413.99,304.78
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,488.05,359.68
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,517.88,376.84
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,464.04,332.17
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,409.4,286.11
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,341.25,238.35
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,322.83,232.97
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,292.95,210.72
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,264.59,190.69
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,237.3,173.09
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,219.21,171.07
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,142.57,110.53
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,86.28,65.33
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,86.66,65.87
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,87.07,66.42
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,85.19,65.23
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,76.71,58.58
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,74.78,57.2
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,72.86,55.82
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,68.72,52.66
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,64.52,49.35
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,58.48,44.25
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.97,36.85
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.41,28.42
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,30.88,19.6
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.55,0.92
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,60.03,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,175.64,117.47
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,311.86,246.4
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,432.31,346.7
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,243.78,198.19
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,40.56,27.77
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,25.94,15.72
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,11.42,3.72
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,285.03,229.19
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,547.95,432.21
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,485.16,379.78
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,444.32,344.67
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,717.02,552.28
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,940.82,707.22
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,946.01,706.19
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,947.1,703.87
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,924.01,686.78
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,910.39,676.44
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,890.92,661.16
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,867.68,643.49
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,836.74,621.44
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,802.5,597.2
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,763.26,567.92
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,721.26,535.28
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,675.7,500.65
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,627.95,463.63
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,576.77,423.18
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,524.07,380.49
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,468.99,334.81
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,413.06,287.41
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,356.01,238.55
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,298.65,189.68
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,240.17,142.24
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,182.11,101.14
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,125.82,74.6
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,89.77,67.34
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,89.42,67.38
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,88.98,67.34
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,88.84,67.41
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,88.68,67.5
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,86.81,66.33
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,78.21,59.6
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,76.32,58.27
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,74.44,56.93
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,69.97,53.5
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,65.42,49.91
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,59.39,44.92
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,50.68,37.43
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,40.74,28.65
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,30.85,19.44
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,100.97,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,274.65,182.33
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,406.96,320.56
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,540.45,430.0
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,625.35,496.95
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,711.34,561.02
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,777.52,607.76
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,837.42,648.21
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,877.87,674.19
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,915.53,697.76
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,941.65,711.9
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,951.88,715.18
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,962.21,718.49
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,968.79,719.4
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,967.91,715.51
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,963.08,709.25
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,949.88,699.06
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,932.8,686.51
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,909.6,668.7
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,882.71,648.61
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,849.61,625.55
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,813.21,600.31
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,771.33,570.11
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,726.89,536.0
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,679.47,500.29
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,629.93,462.24
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,559.94,407.73
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,498.46,360.82
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,461.77,329.83
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,410.85,284.15
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,352.53,234.58
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,294.17,185.25
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,249.78,162.13
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,266.49,189.23
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,166.67,112.83
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,99.0,74.7
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,132.37,101.92
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,186.44,145.56
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,133.7,103.64
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,86.94,66.03
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,84.97,64.81
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,76.46,58.15
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,73.59,56.0
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,70.63,53.75
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,66.35,50.47
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,62.0,47.03
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,56.54,42.5
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,51.14,37.8
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,38.72,26.91
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,28.77,17.61
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,97.3,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,265.56,170.93
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,388.59,303.81
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,511.3,403.72
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,599.71,473.14
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,689.1,539.68
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,750.87,582.28
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,811.35,622.28
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,653.75,507.36
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,449.41,350.89
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,715.85,550.32
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,939.73,698.31
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,953.0,700.85
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,962.41,703.01
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,949.75,691.04
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,946.65,685.73
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,934.51,676.05
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,918.55,664.19
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,896.9,647.55
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,871.57,628.77
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,839.72,607.16
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,804.6,583.48
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,764.32,555.06
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,721.25,523.26
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,674.46,489.26
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,625.54,452.87
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,573.5,413.23
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,519.95,371.25
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,464.05,326.26
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,407.33,279.4
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,348.92,230.47
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,290.3,181.5
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,231.58,134.78
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,173.27,94.73
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,153.0,103.54
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,216.99,168.27
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,208.05,161.48
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,198.56,154.46
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,187.62,146.28
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,176.05,137.57
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,162.98,127.85
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,149.38,117.59
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,117.84,92.53
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,86.07,66.79
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,73.38,56.57
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,59.84,45.38
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,53.97,40.41
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,48.11,35.22
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,38.35,26.56
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,26.64,15.74
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,54.76,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,156.85,96.29
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,295.03,230.22
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,411.55,325.46
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,498.95,393.54
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,588.94,459.94
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,664.11,511.89
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,731.04,555.92
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,779.91,585.39
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,826.32,612.24
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,858.67,628.63
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,887.8,642.74
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,904.37,647.75
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,917.29,650.54
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,700.53,503.74
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,429.21,312.16
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,700.72,506.2
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,892.13,627.97
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,779.73,551.84
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,654.6,466.89
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,661.64,474.02
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,673.86,482.67
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,649.2,465.09
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,622.44,446.16
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,602.71,432.59
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,579.6,416.05
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,542.43,389.24
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,504.14,360.86
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,458.35,324.6
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,400.84,276.13
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,343.97,229.02
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,287.14,181.95
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,229.52,136.48
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,172.67,97.65
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,115.26,71.62
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,95.18,72.23
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,94.78,72.25
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,94.28,72.19
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,122.21,95.18
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,160.69,126.65
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,150.72,119.15
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,140.27,111.29
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,127.22,100.97
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,113.53,90.01
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,100.0,79.18
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,85.91,67.65
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,71.48,55.41
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,56.57,42.49
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,41.44,29.2
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,26.13,15.19
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,66.21,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,197.64,117.42
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,317.87,247.3
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,434.56,341.98
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,520.5,408.54
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,618.07,479.81
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,682.8,523.18
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,746.25,563.81
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,792.9,589.29
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,837.11,611.89
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,868.35,625.11
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,896.4,635.96
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,912.39,645.45
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,917.72,648.73
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,919.17,648.64
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,916.73,646.31
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,907.32,641.07
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,894.05,633.52
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,872.98,620.62
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,848.32,605.32
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,818.32,586.96
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,785.03,565.57
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,747.19,540.18
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,706.42,512.08
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,660.5,479.22
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,612.5,443.95
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,561.25,405.5
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,508.79,364.81
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,453.82,320.79
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,398.27,275.09
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,349.1,237.76
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,320.31,218.32
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,270.15,187.73
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,261.03,189.72
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,160.82,112.73
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,102.94,78.45
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,102.88,78.66
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,94.4,71.98
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,93.98,71.85
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,93.52,71.71
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,91.38,70.35
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,89.12,68.89
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,85.57,66.21
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,81.88,63.4
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,76.41,59.14
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,68.0,52.29
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,59.4,45.07
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,50.69,37.49
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,38.53,26.72
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,26.28,15.05
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,60.5,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,183.62,104.91
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,303.8,239.01
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,417.94,334.85
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,503.3,402.97
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,591.24,469.42
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,666.99,523.6
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,733.81,569.06
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,781.44,599.78
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,826.6,628.12
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,860.18,647.99
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,890.55,665.54
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,906.33,674.18
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,918.46,680.62
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,916.54,677.2
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,917.92,676.23
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,907.86,668.48
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,893.94,658.4
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,874.56,643.52
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,851.37,626.29
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,809.3,597.37
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,776.1,574.54
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,683.45,503.88
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,580.11,426.31
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,610.19,450.25
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,609.09,449.22
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,558.03,409.07
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,505.52,366.9
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,450.43,321.59
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,394.76,274.75
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,337.6,226.19
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,280.26,177.87
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,223.03,132.38
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,166.5,94.27
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,152.79,106.91
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,214.53,167.85
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,205.35,161.15
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,195.67,154.16
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,137.27,107.49
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,89.75,68.97
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,87.74,67.73
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,85.62,66.36
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,81.3,63.01
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,76.77,59.44
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,71.4,55.21
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,65.89,50.75
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,55.63,41.96
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,47.46,34.73
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,36.19,24.71
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,24.9,13.64
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,59.68,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,179.83,97.43
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,307.02,242.33
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,428.0,344.38
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,251.19,204.87
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,50.19,35.8
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,64.07,47.19
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,77.76,58.11
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,276.79,221.18
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,446.94,354.11
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,521.9,408.2
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,571.15,442.83
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,482.82,372.76
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,394.98,303.01
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,356.35,271.93
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,319.66,242.25
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,481.55,365.1
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,632.8,474.82
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,486.59,365.92
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,351.12,263.33
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,369.93,277.33
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,386.84,289.46
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,414.58,309.14
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,438.5,325.65
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,386.97,287.28
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,339.8,252.24
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,434.45,321.79
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,499.52,365.53
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,429.9,313.21
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,378.44,275.9
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,353.57,255.48
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,314.21,224.1
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,245.63,160.58
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,161.08,89.57
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,104.55,68.33
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,93.95,71.71
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,77.54,58.44
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,114.22,88.66
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,81.7,62.19
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,80.12,61.11
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,97.82,76.13
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,134.73,107.13
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,94.04,73.66
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,63.42,48.21
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,59.2,44.91
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,54.94,41.44
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,48.51,35.97
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,42.04,30.25
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,32.47,21.63
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,22.86,11.73
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,11.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,67.04,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,193.08,98.18
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,319.9,251.55
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,439.52,352.16
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,534.36,427.95
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,625.39,496.85
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,690.56,543.33
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,754.6,587.04
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,619.23,485.38
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,438.95,344.94
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,434.12,338.89
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,427.64,330.95
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,528.08,406.25
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,650.17,493.45
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,691.45,521.02
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,751.29,560.96
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,673.3,502.72
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,617.0,459.67
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,619.43,460.85
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,619.44,460.04
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,569.91,423.43
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,537.21,398.7
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,584.13,432.57
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,615.55,454.02
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,620.5,458.62
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,599.77,443.18
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,549.32,403.16
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,497.58,361.14
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,402.99,291.07
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,347.44,254.14
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,341.89,243.75
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,314.97,214.86
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,257.06,179.79
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,243.71,179.95
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,211.73,165.76
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,189.27,148.31
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,181.17,142.18
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,172.79,135.81
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,171.38,135.06
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,169.51,133.96
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,137.53,108.6
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,113.23,89.22
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,109.18,86.22
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,107.32,84.96
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,94.76,74.85
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,81.78,64.16
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,67.65,52.1
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,53.14,39.44
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,37.73,25.85
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,21.75,10.35
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
