Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,15.19,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,39.73,14.02
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,149.47,115.15
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,257.02,205.63
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,336.3,271.94
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,418.97,338.36
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,533.11,424.64
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,624.94,490.47
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,658.67,511.77
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,689.69,530.61
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,597.56,459.13
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,503.26,385.83
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,723.94,547.72
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,904.21,668.07
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,909.82,667.55
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,904.71,661.65
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,766.41,564.22
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,612.79,451.59
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,585.81,431.91
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,577.16,424.04
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,542.46,398.12
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,509.0,373.22
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,467.45,342.83
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,421.88,309.58
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,413.09,303.02
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,403.64,295.78
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,417.24,305.08
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,423.76,308.51
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,372.83,271.31
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,336.75,245.41
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,332.43,238.87
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,313.28,220.18
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,248.55,162.33
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,168.19,98.18
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,113.44,86.5
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,99.46,75.49
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,98.99,75.3
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,98.44,75.05
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,96.84,73.97
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,95.08,72.78
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,92.64,71.19
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,90.07,69.48
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,85.86,66.26
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,81.48,62.86
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,73.15,56.21
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,66.49,50.8
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,57.17,42.93
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,47.72,34.68
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,34.82,23.24
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,21.82,9.68
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,53.14,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,161.4,66.58
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,286.48,222.9
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,398.88,318.69
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,485.97,388.38
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,575.59,455.99
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,640.94,502.33
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,716.84,554.05
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,766.33,585.37
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,813.3,614.16
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,846.26,631.91
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,875.95,647.23
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,893.07,656.29
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,906.51,663.1
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,675.12,500.21
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,391.26,290.64
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,677.01,502.14
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,882.38,640.98
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,706.24,514.94
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,507.76,370.28
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,408.33,299.59
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,331.21,243.0
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,547.07,403.8
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,693.79,506.36
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,575.61,418.26
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,469.03,340.09
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,499.74,361.87
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,497.16,355.36
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,415.17,295.24
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,369.08,264.93
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,330.88,227.33
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,275.51,172.74
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,240.74,154.8
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,239.04,165.85
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,166.49,128.06
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,131.82,100.97
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,150.99,116.76
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,176.34,137.44
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,166.44,129.88
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,152.42,119.07
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,120.28,93.69
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,76.76,58.47
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,67.56,51.09
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,58.3,43.54
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,48.67,35.67
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,39.02,27.61
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,30.16,20.08
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,21.34,12.44
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,13.3,5.38
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,5.3,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,2.75,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,3.8,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,21.37,11.94
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,38.29,25.7
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,262.64,207.16
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,477.98,368.47
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,478.22,364.12
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,477.14,360.24
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,374.86,282.65
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,299.73,224.45
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,388.52,290.31
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,492.2,363.38
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,518.14,379.55
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,540.93,393.75
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,478.96,348.91
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,409.24,298.86
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,435.37,317.05
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,463.69,335.68
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,504.3,364.19
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,528.67,380.18
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,520.29,372.95
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,492.78,350.23
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,441.24,309.56
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,389.64,268.05
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,328.98,226.91
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,308.52,218.87
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,231.15,165.92
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,188.16,138.23
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,184.87,142.9
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,195.21,151.37
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,139.69,107.99
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,60.88,44.66
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,115.21,89.3
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,158.48,124.53
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,146.19,114.93
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,133.17,104.77
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,109.2,85.51
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,86.37,66.93
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,78.49,60.7
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,70.42,54.1
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,59.94,45.22
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,49.28,35.89
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,34.47,22.76
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,19.51,6.18
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,40.49,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,115.94,32.88
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,261.02,202.53
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,373.52,298.92
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,462.15,370.81
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,553.29,440.42
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,623.39,490.2
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,693.59,537.68
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,625.21,484.73
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,526.29,408.16
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,533.51,410.43
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,514.03,393.21
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,563.76,425.87
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,587.09,439.19
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,600.16,445.44
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,611.02,450.22
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,617.84,453.56
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,622.39,455.43
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,521.07,381.85
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,427.56,313.26
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,356.32,261.93
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,279.51,205.65
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,436.96,321.29
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,560.86,407.23
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,552.15,400.04
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,538.36,389.48
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,508.8,366.28
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,476.51,340.51
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,435.56,307.04
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,383.87,262.87
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,333.12,227.54
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,307.19,214.21
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,270.92,187.74
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,235.63,164.92
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,206.78,159.64
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,201.5,155.95
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,140.69,108.51
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,110.53,84.85
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,107.95,83.06
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,105.13,81.05
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,102.14,79.07
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,98.99,76.94
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,92.2,71.62
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,86.9,67.46
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,79.03,61.19
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,70.97,54.58
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,60.13,45.37
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,49.11,35.69
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,33.64,21.95
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.04,3.89
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,29.49,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,89.44,17.21
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,210.36,161.6
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,315.41,251.12
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,422.77,337.43
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,513.39,407.95
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,582.76,459.61
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,652.11,509.1
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,703.59,543.74
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,753.35,576.38
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,788.12,597.91
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,831.37,625.11
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,852.29,637.1
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,869.48,646.75
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,876.74,648.54
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,880.05,647.92
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,776.71,573.09
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,665.45,491.61
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,756.74,557.48
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,824.08,603.87
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,727.36,532.35
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,630.25,461.07
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,525.32,384.79
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,433.94,317.34
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,537.93,394.39
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,591.42,430.79
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,541.6,391.52
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,490.2,350.49
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,395.61,282.12
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,340.93,246.68
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,334.84,238.81
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,307.09,214.08
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,265.71,185.94
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,245.82,175.95
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,156.95,120.77
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,106.05,80.53
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,137.3,106.07
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,172.7,134.91
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,134.69,104.7
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,100.11,76.98
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,97.18,75.05
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,94.1,72.95
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,89.35,69.28
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,81.71,63.16
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,74.26,57.21
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,66.67,50.95
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,56.37,42.17
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,45.92,32.97
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,31.69,20.23
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,17.31,1.64
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,62.49,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,175.56,24.1
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,329.51,255.03
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,467.6,372.1
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,559.36,446.22
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,652.49,517.38
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,721.32,567.25
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,789.28,614.41
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,642.57,504.42
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,449.18,352.97
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,470.46,367.37
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,489.95,379.4
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,503.49,386.72
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,515.38,392.84
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,528.73,400.71
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,540.63,407.5
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,536.3,402.38
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,530.81,396.64
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,719.71,536.91
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,840.2,620.24
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,628.62,467.21
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,389.0,287.42
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,483.38,357.13
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,559.68,410.51
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,542.98,397.39
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,523.27,382.09
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,385.36,282.28
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,269.54,198.1
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,339.09,243.72
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,373.65,255.61
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,319.86,217.26
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,306.11,213.74
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,262.83,184.7
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,242.97,175.37
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,208.57,162.28
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,203.98,159.06
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,193.46,151.4
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,182.57,143.42
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,174.77,137.58
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,166.59,131.43
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,146.2,115.56
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,126.6,100.12
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,113.11,89.33
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,98.98,77.87
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,76.98,59.74
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,56.9,42.9
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,49.44,36.39
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.57,27.61
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.04,17.12
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,16.62,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.26,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,22.14,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,166.26,126.19
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,268.24,214.66
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,341.88,276.41
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,417.59,337.26
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,417.97,335.37
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,414.25,329.83
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,460.94,364.04
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,506.1,396.07
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,474.77,369.45
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,465.06,358.99
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,718.61,549.99
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,923.94,690.39
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,793.01,595.04
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,641.21,480.41
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,502.66,378.05
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,371.76,278.63
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,649.35,488.49
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,835.22,618.2
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,802.88,594.34
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,767.3,569.61
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,602.05,445.65
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,426.56,313.37
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,463.34,340.41
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,486.26,355.92
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,462.87,337.71
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,437.76,317.94
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,405.62,292.72
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,373.04,266.78
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,319.28,216.35
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,253.67,153.45
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,195.2,109.88
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,137.34,77.09
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,95.2,72.05
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,100.33,76.39
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,100.04,76.34
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,99.71,76.28
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,97.45,74.67
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,95.01,72.93
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,92.47,71.26
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,89.82,69.49
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,86.16,66.7
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,79.78,61.6
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,72.87,56.06
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,65.85,50.26
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,56.08,41.88
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,46.15,33.05
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,30.93,19.28
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,15.75,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,32.3,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,97.16,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,251.36,191.39
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,370.28,294.58
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,465.7,373.18
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,564.45,450.58
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,632.99,501.3
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,712.66,558.17
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,762.88,591.49
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,810.55,622.23
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,709.59,546.09
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,590.9,454.09
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,755.6,576.27
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,903.31,676.67
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,775.44,582.5
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,635.02,476.23
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,630.29,471.77
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,623.72,465.47
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,635.05,471.98
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,643.02,475.92
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,723.51,536.05
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,764.58,566.98
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,718.78,532.31
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,679.4,501.73
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,633.28,466.32
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,585.08,428.57
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,533.34,387.36
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,480.38,344.09
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,425.17,298.0
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,369.25,250.49
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,312.33,202.23
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,255.54,155.52
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,198.12,113.0
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,132.4,74.67
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,94.08,70.84
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,97.36,73.67
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,96.5,73.16
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,95.56,72.6
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,87.12,65.96
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,86.21,65.45
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,83.88,63.91
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,81.46,62.29
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,78.67,60.21
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,75.92,58.12
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,70.05,53.45
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,61.03,45.97
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,51.74,38.01
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,42.43,29.75
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,29.25,17.62
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,16.08,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,33.45,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,190.24,144.1
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,305.98,244.86
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,421.29,339.5
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,522.58,419.7
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,609.53,484.68
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,706.82,554.44
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,759.69,589.31
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,809.92,621.46
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,853.1,647.9
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,892.63,671.35
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,908.17,679.55
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,912.91,680.7
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,919.59,682.06
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,921.92,680.64
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,910.67,671.71
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,895.44,660.38
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,862.35,636.15
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,837.96,618.03
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,806.09,595.87
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,770.96,570.97
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,730.2,539.67
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,686.81,506.06
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,640.0,470.38
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,591.1,432.28
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,538.58,389.82
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,484.79,345.39
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,428.64,298.8
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,371.84,250.83
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,314.1,202.15
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,256.54,155.19
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,190.68,106.88
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,131.82,74.83
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,93.4,70.02
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,93.61,70.38
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,92.82,70.06
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,91.96,69.71
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,91.14,69.26
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,83.19,63.0
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,80.97,61.55
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,78.69,60.03
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,75.4,57.52
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,72.1,54.96
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,66.37,50.5
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,60.59,45.8
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,49.54,36.3
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,41.15,28.75
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,27.35,15.95
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,24.23,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,152.3,114.06
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,270.98,216.02
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,365.4,295.05
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,463.5,373.8
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,570.94,456.08
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,659.24,520.27
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,711.82,555.73
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,762.74,589.09
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,819.66,625.82
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,862.88,652.16
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,880.61,662.03
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,894.56,669.54
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,903.36,672.36
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,901.24,667.98
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,891.39,659.98
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,877.56,649.53
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,858.68,634.57
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,835.7,617.04
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,803.86,594.65
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,768.68,568.72
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,723.02,534.63
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,683.11,503.68
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,635.35,467.22
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,585.55,428.37
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,533.42,385.94
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,479.79,341.37
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,423.28,294.28
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,366.01,245.76
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,307.68,196.48
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,249.24,148.81
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,189.94,105.83
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,131.35,75.21
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,96.57,72.57
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,87.23,65.25
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,86.46,64.94
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,85.62,64.59
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,83.94,63.42
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,82.17,62.2
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,73.68,55.57
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,71.39,54.01
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,67.82,51.36
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,64.2,48.6
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,59.21,44.59
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,54.21,40.41
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,46.18,33.44
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,38.14,26.18
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,23.95,12.97
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
