Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,84.22,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,248.19,185.54
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,374.04,293.21
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,226.66,180.82
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,53.65,38.5
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,69.02,51.24
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,84.08,63.23
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,140.31,108.85
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,217.08,169.21
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,119.63,91.27
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,55.34,39.04
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,283.37,220.49
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,494.09,376.5
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,508.19,384.11
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,520.82,391.9
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,524.74,393.41
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,527.15,393.97
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,700.47,522.33
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,819.08,606.52
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,787.95,584.12
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,753.56,559.5
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,708.73,526.66
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,670.19,497.19
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,623.98,461.93
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,575.71,424.19
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,523.77,382.68
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,470.28,338.71
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,414.99,292.18
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,358.96,244.17
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,308.06,205.56
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,282.37,189.9
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,239.43,161.55
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,215.66,152.68
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,184.17,143.66
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,160.32,125.0
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,171.21,134.33
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,171.9,135.51
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,124.05,97.07
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,81.89,62.74
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,100.47,78.57
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,130.79,104.16
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,116.0,92.2
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,100.7,79.69
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,77.63,60.55
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,54.75,41.2
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,46.78,34.14
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,36.33,24.72
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,23.46,12.28
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,114.61,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,268.61,204.84
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,397.92,320.89
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,491.29,397.73
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,596.22,478.67
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,665.95,527.72
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,734.44,572.93
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,782.7,602.58
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,828.39,629.22
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,857.9,643.14
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,884.06,654.49
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,899.31,660.3
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,904.21,659.52
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,905.84,657.51
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,903.44,653.13
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,893.21,645.24
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,878.99,635.03
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,856.72,618.58
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,830.74,599.94
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,799.15,578.89
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,764.19,554.21
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,662.83,479.89
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,561.79,406.08
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,589.47,427.04
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,582.09,420.18
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,528.98,378.68
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,474.23,334.86
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,417.39,288.04
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,359.68,239.56
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,299.83,189.11
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,239.74,140.44
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,201.76,124.8
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,213.94,151.04
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,190.18,147.37
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,182.88,142.02
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,129.36,99.79
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,82.44,62.2
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,80.33,60.73
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,78.09,59.1
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,75.53,57.34
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,72.9,55.5
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,63.28,47.68
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,59.11,44.34
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,54.23,40.48
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,49.35,36.44
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,41.48,29.56
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,33.6,22.39
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,22.08,10.77
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,106.87,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,302.82,225.38
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,442.15,344.96
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,538.55,420.7
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,636.35,493.03
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,701.23,537.82
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,764.85,579.71
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,809.93,608.54
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,852.44,635.03
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,879.51,649.54
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,897.1,657.76
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,910.63,664.31
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,920.24,668.46
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,920.01,665.15
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,915.75,659.56
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,903.03,650.11
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,886.36,638.37
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,851.76,614.5
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,825.18,596.03
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,646.9,471.19
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,440.21,321.41
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,527.36,384.62
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,584.49,423.16
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,594.12,429.85
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,576.8,415.89
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,448.17,322.76
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,353.94,256.72
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,369.84,261.21
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,357.5,238.29
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,298.46,200.25
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,290.38,205.23
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,257.59,182.89
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,228.1,165.25
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,209.14,161.69
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,186.69,144.51
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,135.63,104.66
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,92.18,70.15
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,84.16,63.87
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,83.32,63.42
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,80.45,61.42
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,77.48,59.32
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,73.82,56.49
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,70.14,53.58
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,63.99,48.6
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,57.77,43.35
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,45.57,32.82
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,36.09,24.26
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,22.25,10.17
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,61.42,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,253.42,186.62
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,382.79,300.08
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,477.43,376.13
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,582.74,456.12
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,598.97,467.92
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,619.72,482.34
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,591.67,457.86
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,535.19,412.7
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,504.76,386.5
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,448.1,341.54
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,478.58,362.46
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,507.21,381.17
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,580.87,431.22
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,628.19,461.73
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,589.15,431.14
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,531.47,388.84
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,437.01,320.16
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,333.0,243.9
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,441.86,322.85
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,525.1,380.06
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,494.06,356.16
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,464.29,334.09
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,416.32,300.28
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,371.46,268.58
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,392.6,283.09
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,404.68,289.83
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,380.82,271.45
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,355.59,251.83
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,311.1,220.63
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,273.83,195.58
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,202.74,131.0
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,120.11,72.77
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,90.43,67.92
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,93.2,70.35
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,92.34,69.83
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,91.41,69.3
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,82.84,62.55
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,81.36,61.58
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,78.76,59.8
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,76.08,57.94
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,72.35,55.18
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,68.61,52.32
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,62.42,47.28
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,53.57,39.8
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,44.07,31.51
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,34.58,22.92
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.06,8.48
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,58.9,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,247.48,180.62
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,373.93,294.27
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,466.85,369.2
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,570.58,447.84
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,643.3,499.79
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,714.8,548.47
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,763.19,579.61
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,809.05,608.3
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,686.56,520.35
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,546.7,415.4
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,726.3,547.53
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,888.88,656.01
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,883.38,649.1
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,880.66,645.72
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,870.06,637.77
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,855.56,627.44
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,833.46,611.3
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,807.78,592.88
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,776.79,571.2
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,742.51,546.39
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,605.56,444.72
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,470.97,344.44
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,538.93,395.17
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,564.05,411.0
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,511.77,368.44
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,458.33,324.36
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,402.43,278.66
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,346.02,231.64
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,299.96,200.8
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,283.86,196.98
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,208.6,133.7
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,116.37,72.27
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,96.79,73.14
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,95.97,72.68
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,94.93,72.02
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,86.39,65.3
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,83.42,63.09
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,80.24,60.71
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,77.58,58.88
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,74.84,56.96
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,69.52,52.85
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,63.99,48.47
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,57.95,43.52
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,51.84,38.33
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,42.27,29.96
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,32.56,21.16
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.32,3.78
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,29.69,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,160.26,114.58
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,249.58,196.81
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,337.03,268.99
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,425.66,338.42
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,493.78,388.82
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,584.63,452.33
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,638.51,487.8
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,690.73,521.16
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,729.55,543.39
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,765.78,563.37
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,687.42,506.35
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,586.99,434.57
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,716.0,525.74
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,825.62,598.89
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,821.42,594.51
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,813.34,588.73
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,796.31,576.2
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,775.79,561.25
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,748.51,542.1
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,718.1,520.6
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,681.28,493.52
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,642.29,464.5
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,599.47,432.99
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,554.98,399.48
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,506.9,362.52
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,458.29,324.2
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,407.38,283.27
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,356.55,241.83
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,306.27,201.56
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,258.29,164.98
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,210.38,132.97
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,161.77,110.61
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,162.93,125.3
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,186.4,144.09
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,151.2,116.82
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,121.55,93.67
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,116.62,90.03
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,111.99,86.59
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,106.86,82.89
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,101.54,78.99
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,92.57,71.85
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,83.25,64.3
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,73.28,56.14
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,63.08,47.53
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,48.8,35.2
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,34.05,22.15
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,17.39,3.66
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,58.9,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,248.01,177.03
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,375.95,294.36
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,469.48,368.25
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,573.76,444.22
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,644.51,489.72
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,713.97,530.72
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,762.0,560.63
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,807.48,588.31
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,837.15,605.31
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,863.48,620.19
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,878.22,625.95
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,889.21,629.56
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,884.36,623.5
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,882.12,619.48
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,632.76,454.44
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,339.61,246.34
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,328.35,239.08
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,317.69,230.53
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,567.04,410.32
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,741.38,525.39
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,695.7,491.77
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,655.61,463.24
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,517.72,366.94
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,393.67,280.21
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,443.89,314.17
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,453.66,313.45
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,398.33,268.5
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,342.28,222.52
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,284.48,175.46
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,226.6,130.74
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,168.45,92.77
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,101.44,63.19
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,89.04,66.27
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,89.79,67.05
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,88.75,66.4
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,87.64,65.71
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,85.35,64.08
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,76.51,57.14
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,73.63,55.14
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,70.67,53.04
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,66.41,49.7
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,62.06,46.23
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,56.28,41.63
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,50.48,36.79
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,40.79,28.36
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,31.0,19.45
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.54,0.51
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,80.62,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,273.2,193.61
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,411.52,323.0
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,508.31,401.03
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,606.79,474.9
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,673.19,519.84
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,738.44,560.86
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,783.7,585.66
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,826.43,606.96
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,852.56,614.69
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,875.31,619.47
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,883.28,621.84
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,893.56,625.98
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,891.99,622.95
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,886.47,617.84
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,691.51,491.31
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,468.58,336.71
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,405.68,293.52
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,364.16,263.28
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,588.96,425.44
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,739.87,526.84
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,698.47,496.51
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,654.55,465.68
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,607.31,431.35
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,558.03,394.59
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,505.25,354.02
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,451.17,311.19
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,394.61,265.86
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,337.59,219.35
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,284.36,187.05
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,278.36,193.98
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,199.54,127.97
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,106.31,69.1
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,99.83,74.89
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,94.95,71.19
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,93.88,70.53
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,92.75,69.83
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,90.47,68.23
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,88.09,66.55
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,85.08,64.49
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,81.99,62.34
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,76.84,58.31
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,71.56,54.09
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,61.16,45.68
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,53.1,38.95
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,41.98,29.29
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,30.79,19.13
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,15.52,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,38.77,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,216.19,149.38
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,333.92,262.1
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,429.03,341.14
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,527.53,418.2
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,598.04,469.84
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,677.98,525.74
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,728.49,558.4
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,776.35,588.27
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,808.73,606.78
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,837.76,622.81
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,854.61,629.62
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,867.69,634.0
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,869.26,631.46
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,866.96,626.69
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,857.19,618.03
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,837.38,603.13
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,816.18,586.41
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,791.37,567.31
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,760.63,544.22
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,726.68,518.84
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,692.0,492.2
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,647.64,458.75
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,600.94,423.95
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,552.17,386.88
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,480.95,334.66
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,426.89,296.67
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,388.93,263.99
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,334.18,214.44
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,276.14,167.59
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,218.02,123.43
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,170.22,98.83
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,151.43,114.76
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,146.73,111.48
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,147.68,112.56
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,132.88,101.47
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,117.29,89.64
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,96.61,73.36
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,74.82,55.98
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,71.84,53.92
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,68.79,51.72
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,64.44,48.3
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,60.01,44.73
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,54.13,39.91
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,48.23,34.86
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,38.85,26.65
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,27.5,16.33
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,13.75,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,52.09,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,250.95,171.59
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,400.5,313.65
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,502.01,396.6
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,605.27,475.93
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,678.14,527.77
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,749.96,576.04
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,795.57,604.1
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,838.64,629.39
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,860.25,638.53
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,884.65,649.45
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,897.35,654.24
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,906.13,656.55
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,904.94,651.69
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,899.72,644.51
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,875.24,625.77
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,858.44,612.37
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,835.15,595.43
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,808.22,576.33
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,775.04,555.26
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,738.64,530.55
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,697.51,500.65
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,653.57,468.11
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,605.18,432.3
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,554.73,393.95
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,501.64,352.59
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,447.05,308.77
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,389.82,261.79
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,331.9,213.63
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,272.94,165.42
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,214.03,120.42
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,154.84,83.48
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,96.44,71.51
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,91.88,68.1
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,81.41,59.93
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,79.95,59.06
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,78.4,58.13
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,76.62,56.88
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,74.78,55.6
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,72.04,53.69
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,63.94,47.36
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,59.67,44.09
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,55.33,40.67
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,49.96,36.34
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,44.61,31.81
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,35.82,24.08
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,27.04,15.74
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
