Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,66.22,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,269.91,181.41
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,422.2,330.05
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,522.68,411.63
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,625.0,488.9
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,696.95,538.71
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,767.87,584.7
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,811.85,610.56
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,847.51,629.83
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,875.69,642.21
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,900.25,651.82
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,911.6,656.09
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,919.0,658.1
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,905.02,646.74
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,898.88,640.79
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,885.51,631.61
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,868.22,620.12
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,843.61,603.31
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,815.35,584.2
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,781.56,561.83
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,744.5,535.97
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,702.21,504.9
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,657.22,471.33
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,608.17,434.81
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,557.05,395.75
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,503.14,352.78
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,447.8,307.66
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,390.24,260.56
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,331.96,212.3
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,273.1,177.48
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,269.16,187.97
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,186.76,118.58
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,93.16,68.81
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,86.16,63.52
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,90.06,66.79
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,88.59,65.94
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,87.04,65.05
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,84.91,63.55
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,76.3,56.81
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,73.33,54.73
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,70.29,52.57
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,65.92,49.13
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,61.5,45.58
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,54.91,40.27
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,48.27,34.67
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,38.07,25.82
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,25.89,14.59
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,12.95,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,22.17,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,167.56,108.32
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,302.96,236.05
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,398.74,314.7
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,497.47,391.16
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,575.94,447.78
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,654.83,501.86
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,706.94,535.07
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,767.29,572.83
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,804.88,594.75
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,838.89,614.16
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,578.33,432.0
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,312.02,233.27
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,632.44,470.36
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,883.46,635.44
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,656.98,478.47
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,394.22,289.27
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,470.33,344.53
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,522.39,379.97
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,559.98,405.88
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,577.3,417.7
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,538.14,388.57
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,500.58,360.85
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,547.73,394.79
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,556.68,398.24
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,502.95,355.02
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,447.76,309.85
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,390.61,262.73
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,332.73,214.5
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,273.61,166.22
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,214.44,121.49
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,154.83,85.54
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,89.24,66.12
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,88.22,65.52
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,87.14,64.82
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,85.84,64.1
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,84.48,63.33
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,81.92,61.47
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,79.23,59.51
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,70.4,52.62
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,67.53,50.56
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,63.02,47.09
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,58.43,43.45
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,52.01,38.2
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,45.55,32.68
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,35.55,23.91
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.51,14.11
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,58.67,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,243.45,155.75
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,384.21,301.89
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,486.0,385.18
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,588.68,463.27
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,655.99,509.76
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,721.91,552.2
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,770.45,582.4
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,816.27,609.8
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,843.87,624.32
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,868.0,636.46
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,882.48,643.5
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,893.09,648.17
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,886.11,642.09
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,882.08,638.18
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,870.7,629.95
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,855.33,619.32
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,831.41,602.02
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,803.9,582.51
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,770.78,559.21
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,734.43,533.3
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,691.6,501.54
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,646.64,467.68
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,598.48,431.63
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,548.48,393.21
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,495.36,350.84
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,441.51,306.9
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,385.86,261.28
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,329.91,214.99
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,273.33,169.44
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,217.91,128.24
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,153.69,88.79
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,103.66,77.98
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,108.03,81.69
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,112.9,85.78
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,135.74,104.49
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,169.43,131.93
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,154.87,120.66
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,144.81,113.01
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,120.32,93.75
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,103.59,80.56
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,90.06,69.63
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,78.21,59.91
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,67.31,50.98
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,56.19,41.52
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,41.06,28.31
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,25.86,13.86
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,13.77,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,176.72,107.45
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,323.99,254.57
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,423.23,338.17
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,526.5,420.03
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,621.64,491.93
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,710.45,555.98
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,593.22,466.45
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,456.73,358.25
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,239.88,189.13
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,46.04,31.33
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,216.61,167.98
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,413.59,317.51
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,675.02,514.69
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,883.6,658.12
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,859.4,638.89
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,842.41,626.34
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,819.39,608.76
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,792.71,588.87
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,661.71,490.55
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,512.18,377.76
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,598.93,442.4
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,633.79,466.43
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,586.95,429.63
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,538.06,390.71
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,485.4,347.94
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,431.53,303.11
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,368.97,256.92
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,336.22,236.75
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,277.74,181.91
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,197.15,111.14
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,138.65,76.88
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,90.21,67.6
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,89.5,67.21
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,88.76,66.78
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,119.47,91.97
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,159.34,124.58
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,117.55,91.12
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,75.51,57.01
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,72.17,54.61
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,68.77,52.09
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,64.02,48.27
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,59.21,44.3
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,52.55,38.72
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,45.88,32.88
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.17,21.74
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,22.78,11.03
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,172.95,100.57
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,318.78,250.33
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,417.63,334.69
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,520.39,417.4
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,601.55,479.27
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,677.0,534.15
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,727.47,568.58
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,775.3,600.13
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,635.66,494.43
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,457.81,356.08
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,374.76,289.92
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,272.14,208.09
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,606.12,465.67
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,864.06,646.29
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,575.75,437.1
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,235.2,176.26
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,209.5,156.71
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,185.29,137.76
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,188.56,140.12
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,191.62,142.3
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,356.92,266.98
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,486.95,360.44
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,435.98,321.79
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,390.1,287.65
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,388.13,284.59
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,381.36,277.19
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,362.47,259.42
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,337.2,235.4
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,272.38,177.52
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,196.85,112.81
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,139.09,79.45
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,94.44,71.61
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,94.48,71.84
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,102.73,78.72
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,101.24,77.88
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,99.69,77.01
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,97.86,75.76
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,96.0,74.5
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,92.23,71.79
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,85.48,66.54
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,78.75,61.08
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,71.9,55.38
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.1,47.1
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,52.15,38.4
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,37.65,25.57
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,23.04,10.64
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,13.35,1.98
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,30.27,18.47
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,55.84,40.02
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,79.3,59.74
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,109.89,85.39
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,156.88,123.77
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,234.04,186.76
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,331.43,263.36
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,368.1,289.95
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,403.25,315.08
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,482.98,375.31
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,582.33,447.36
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,516.04,394.77
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,472.23,359.15
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,521.79,395.74
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,585.2,440.67
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,610.7,457.55
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,631.26,470.73
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,630.46,468.58
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,614.15,455.78
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,551.21,409.0
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,501.65,371.75
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,449.11,332.71
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,406.51,300.86
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,409.84,301.69
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,401.28,292.34
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,349.26,253.96
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,303.59,221.73
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,280.75,203.83
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,256.9,185.88
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,152.82,111.71
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,54.74,39.82
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,64.78,48.29
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,74.68,56.59
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,47.65,34.37
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,20.67,11.85
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,13.75,6.04
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.2
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.16,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,8.34,1.1
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,14.06,6.07
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,19.79,11.03
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,25.93,16.27
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,32.08,21.45
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,39.41,27.54
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,46.75,33.57
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,38.29,26.39
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,29.85,19.27
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,39.12,26.87
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,48.42,34.45
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,56.97,41.28
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,65.55,48.07
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,105.6,80.45
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,146.19,112.85
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,170.56,131.82
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,194.24,150.05
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,189.75,146.27
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,185.42,142.7
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,157.29,120.17
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,130.13,98.46
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,158.92,121.11
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,186.48,142.54
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,221.01,169.17
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,248.29,189.86
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,201.39,153.68
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,151.87,115.38
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,116.25,87.53
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,80.77,59.55
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,147.06,111.98
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,188.36,151.73
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,181.75,146.55
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,174.92,141.28
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,148.05,119.4
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,106.96,85.37
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,92.94,73.85
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,78.73,62.03
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,69.57,54.54
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,60.34,46.88
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,51.0,38.89
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,41.34,30.52
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,31.71,22.08
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,22.11,13.54
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,14.07,6.25
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.06,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.15,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,10.27,0.0
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,20.62,11.15
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,38.17,26.36
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,55.83,41.6
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,75.14,57.92
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,93.79,73.37
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,112.69,88.81
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,131.36,103.77
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,132.53,104.03
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,134.4,104.88
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,222.81,176.08
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,294.39,231.81
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,307.75,240.73
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,320.47,249.25
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,331.72,256.98
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,342.15,264.09
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,456.9,351.04
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,559.11,424.77
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,557.35,421.95
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,552.6,417.45
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,508.5,383.63
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,461.54,348.01
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,414.3,312.38
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,371.65,280.22
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,347.79,261.97
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,325.93,245.15
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,290.61,218.63
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,259.03,195.21
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,256.7,192.41
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,250.29,186.84
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,221.27,165.07
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,204.74,163.81
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,195.2,156.49
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,185.13,148.7
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,174.89,141.0
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,164.32,132.98
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,150.86,122.25
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,132.55,107.38
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,119.71,96.95
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,106.29,85.89
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,82.52,65.8
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,59.91,46.43
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,52.16,39.67
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,41.81,30.41
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,30.03,19.55
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.25,4.18
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,211.79,92.67
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,402.18,317.94
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,504.78,406.3
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,609.92,489.71
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,679.6,541.85
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,748.25,590.28
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,792.45,616.98
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,828.61,636.79
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,856.82,650.31
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,881.39,660.91
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,892.28,663.43
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,899.19,663.47
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,896.18,657.78
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,878.71,642.98
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,864.58,632.01
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,846.55,618.63
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,821.69,599.81
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,793.17,578.83
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,758.42,555.17
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,720.45,527.67
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,678.38,496.28
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,633.31,462.01
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,583.57,424.0
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,531.74,383.29
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,476.64,338.45
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,420.1,291.27
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,361.88,242.32
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,302.92,192.59
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,242.63,143.54
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,182.23,99.83
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,121.68,68.79
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,86.96,65.79
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,84.99,64.38
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,82.87,62.82
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,80.78,61.29
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,78.54,59.64
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,68.09,51.22
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,65.51,49.28
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,62.29,46.88
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,59.01,44.38
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,54.73,40.97
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,50.43,37.42
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,40.75,29.13
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,34.96,23.92
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,25.71,15.45
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.55,1.22
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,229.49,87.68
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,442.32,352.71
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,544.97,444.24
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,650.26,530.13
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,718.18,581.78
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,778.79,624.87
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,822.08,654.11
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,862.33,680.1
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,888.59,695.63
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,911.13,708.57
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,909.65,703.37
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,915.38,703.71
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,912.04,698.14
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,904.62,690.01
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,889.1,676.51
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,869.56,660.5
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,843.07,639.87
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,812.81,616.82
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,776.67,590.88
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,737.19,560.36
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,692.82,524.78
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,645.73,486.63
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,594.54,445.36
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,541.18,401.31
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,485.24,353.35
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,427.74,303.15
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,367.95,251.01
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,307.33,198.3
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,244.78,146.35
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,182.17,100.54
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,119.86,69.15
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,87.29,67.06
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,86.63,66.68
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,85.89,66.24
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,83.48,64.43
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,73.14,55.99
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,70.64,54.09
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,68.05,52.11
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,64.83,49.79
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,61.56,47.37
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,56.88,43.55
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,48.16,36.12
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,41.94,30.73
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,35.78,25.13
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,26.12,16.04
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.55,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,231.92,72.05
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,449.51,357.08
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,553.09,448.7
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,659.23,533.74
