Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,725.75,584.23
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,784.75,626.31
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,829.08,653.65
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,870.32,677.21
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,894.7,686.59
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,915.31,692.86
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,924.66,695.39
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,919.07,688.23
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,914.34,682.06
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,905.55,673.4
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,889.92,661.12
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,870.26,646.45
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,842.88,625.64
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,811.81,602.65
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,775.24,576.86
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,735.39,547.05
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,691.02,512.6
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,643.76,475.47
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,592.17,435.66
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,538.46,393.03
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,481.87,346.44
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,423.8,297.38
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,363.54,246.06
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,302.53,194.0
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,240.32,142.89
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,178.1,98.05
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,115.91,67.82
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,86.6,66.66
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,85.09,65.61
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,83.46,64.43
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,81.29,62.95
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,78.98,61.34
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,68.58,52.79
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,65.89,50.72
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,62.6,48.21
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,59.26,45.61
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,54.9,41.95
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,50.54,38.18
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,40.41,29.4
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,34.2,23.74
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,24.9,14.89
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,15.73,0.0
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,11.05,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,23.27,13.17
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,43.71,30.9
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,62.36,46.86
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,82.29,63.6
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,101.59,79.41
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,177.1,141.52
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,236.76,188.66
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,229.73,181.1
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,223.21,174.4
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,243.91,189.86
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,263.88,204.41
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,284.01,218.96
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,303.17,232.62
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,337.45,257.46
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,369.46,280.07
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,467.64,351.75
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,554.41,411.97
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,567.68,419.9
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,575.64,424.32
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,539.46,396.41
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,504.27,369.57
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,478.53,349.87
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,451.55,328.83
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,410.46,298.05
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,372.43,269.54
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,317.36,230.37
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,276.88,203.03
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,257.72,181.29
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,222.84,149.33
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,195.66,140.19
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,187.03,147.39
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,189.39,149.7
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,180.81,143.25
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,169.55,134.9
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,157.84,126.09
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,145.72,116.61
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,132.97,106.52
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,119.45,95.83
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,105.48,84.57
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,90.24,71.84
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,74.55,58.47
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,58.89,45.03
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,42.88,30.94
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,27.98,17.16
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,12.82,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,6.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,170.96,17.97
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,333.97,260.91
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,436.9,349.4
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,548.18,435.73
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,622.76,489.33
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,695.82,538.61
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,747.49,571.91
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,796.36,602.23
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,826.9,619.4
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,853.85,634.05
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,868.48,641.68
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,879.13,646.9
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,878.38,644.79
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,867.61,636.39
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,855.93,628.2
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,840.17,617.45
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,815.56,599.8
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,787.31,578.99
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,753.81,555.13
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,717.0,528.52
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,673.53,496.31
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,632.63,464.62
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,582.06,425.32
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,529.38,383.32
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,473.62,337.25
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,416.44,288.93
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,356.98,238.56
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,296.88,187.8
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,235.91,138.82
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,175.06,96.6
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,113.83,69.09
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,91.09,69.57
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,91.19,69.84
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,83.07,63.36
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,81.39,62.3
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,79.66,61.2
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,77.04,59.23
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,74.35,57.2
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,65.26,49.86
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,61.73,47.14
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,56.87,43.17
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,51.98,39.05
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,44.48,32.55
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,36.99,25.76
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,25.47,14.78
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,13.93,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,160.33,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,314.11,242.49
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,417.33,332.19
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,528.68,419.94
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,603.8,475.46
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,677.44,526.98
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,728.74,563.16
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,777.27,596.46
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,812.1,618.31
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,843.35,637.33
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,856.87,643.42
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,866.5,647.12
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,861.02,640.87
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,857.51,636.26
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,844.48,626.68
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,827.49,614.67
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,645.61,483.06
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,450.1,336.77
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,457.99,343.07
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,463.17,346.25
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,563.75,420.42
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,616.99,456.31
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,567.77,417.22
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,516.59,376.16
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,462.37,330.97
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,406.78,283.72
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,349.06,234.78
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,290.94,185.79
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,231.82,138.48
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,172.94,97.87
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,113.96,71.67
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,95.46,72.92
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,94.68,72.47
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,93.9,72.03
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,85.13,65.17
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,83.63,64.28
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,80.93,62.26
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,78.16,60.17
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,74.47,57.41
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,70.72,54.54
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,64.85,49.65
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,58.91,44.55
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,49.86,36.76
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,38.02,26.31
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,25.08,13.99
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,12.59,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,110.29,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,221.75,170.34
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,341.31,274.71
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,446.74,362.14
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,536.41,432.86
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,627.19,501.15
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,587.56,469.2
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,520.08,414.76
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,414.38,329.47
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,307.55,241.91
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,330.28,258.93
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,351.91,274.61
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,435.8,337.89
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,495.18,381.35
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,571.95,437.95
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,623.48,475.21
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,696.78,529.9
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,742.33,563.45
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,638.93,483.38
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,535.32,403.76
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,582.81,439.46
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,599.04,449.28
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,550.93,410.14
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,500.92,368.86
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,447.61,323.45
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,393.2,276.38
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,337.0,228.01
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,280.43,179.81
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,222.51,133.15
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,164.68,93.34
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,107.17,68.69
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,91.93,70.37
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,91.1,69.72
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,90.27,69.08
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,81.71,62.25
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,80.12,61.14
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,77.06,58.81
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,73.89,56.38
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,70.42,53.8
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,66.93,51.12
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,60.95,46.15
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,54.9,40.96
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,46.54,33.76
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,35.73,24.21
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,23.15,12.0
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,139.11,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,274.68,208.98
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,379.74,303.39
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,489.63,392.48
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,575.73,458.54
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,658.38,518.71
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,710.09,553.97
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,759.07,586.04
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,570.73,444.28
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,325.75,253.19
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,619.15,478.08
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,846.15,634.41
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,847.36,630.11
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,844.42,625.05
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,830.89,613.11
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,813.44,598.87
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,789.54,580.53
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,761.94,559.36
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,728.01,534.09
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,690.89,506.26
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,644.96,471.38
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,602.0,437.63
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,553.29,399.69
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,502.66,359.25
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,449.19,315.59
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,394.38,269.81
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,337.74,222.08
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,280.56,174.37
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,221.89,128.11
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,163.37,89.33
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,105.04,67.05
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,82.93,61.93
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,81.45,60.91
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,79.92,59.84
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,78.18,58.6
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,76.38,57.32
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,73.7,55.33
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,70.96,53.27
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,62.05,46.19
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,58.49,43.45
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,53.21,39.18
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,47.9,34.72
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,40.72,28.56
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,33.6,22.15
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,22.08,10.6
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,10.23,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,144.41,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,288.34,217.09
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,393.87,312.18
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,509.42,404.86
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,603.89,477.34
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,696.9,545.32
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,744.54,576.94
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,789.58,605.69
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,816.59,621.36
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,846.69,638.95
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,858.22,643.31
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,865.79,645.2
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,687.1,517.24
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,475.41,358.27
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,479.78,361.44
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,482.73,362.55
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,656.57,490.84
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,768.47,568.9
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,733.14,541.35
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,694.59,511.61
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,588.4,431.08
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,479.48,349.81
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,439.42,320.26
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,401.09,291.64
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,414.61,295.81
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,391.65,267.69
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,329.55,223.91
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,300.43,209.58
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,263.06,182.44
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,228.87,160.06
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,140.32,98.11
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,83.38,62.3
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,84.43,63.35
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,77.19,57.64
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,75.64,56.68
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,74.06,55.69
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,71.56,53.83
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,69.03,51.93
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,65.17,49.0
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,56.54,42.02
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,52.21,38.43
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,47.95,34.75
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,40.36,28.22
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,32.81,21.42
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,21.26,9.39
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,156.63,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,318.07,235.43
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,428.48,333.55
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,542.32,422.56
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,627.75,486.73
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,712.1,547.07
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,750.49,573.5
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,792.82,602.0
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,820.45,619.63
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,844.49,634.59
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,439.1,343.51
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.1
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,34.92,22.4
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,51.55,35.5
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,54.69,37.89
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,57.82,40.29
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,328.86,252.41
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,558.97,420.29
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,370.63,279.78
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,195.06,145.59
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,336.19,253.24
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,444.24,332.16
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,486.66,362.78
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,491.42,362.12
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,439.39,318.16
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,387.07,273.28
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,332.52,226.56
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,277.76,180.19
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,235.52,156.19
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,226.43,161.92
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,191.58,152.1
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,192.52,153.51
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,173.62,138.45
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,161.21,128.66
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,147.56,118.02
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,134.35,107.64
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,127.87,102.59
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,124.56,100.16
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,111.2,89.4
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,97.46,78.11
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,82.5,65.53
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,67.15,52.31
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,51.3,38.36
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,35.13,23.89
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,20.86,8.6
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,119.98,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,318.87,245.28
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,427.67,350.23
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,540.64,445.03
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,615.86,505.54
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,689.87,561.88
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,738.54,595.99
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,784.54,626.69
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,813.15,643.92
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,838.29,658.31
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,638.33,506.08
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,406.74,321.79
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,489.15,385.5
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,586.66,456.32
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,586.82,453.4
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,584.78,449.47
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,697.77,533.44
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,757.87,576.8
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,723.88,548.44
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,686.71,518.18
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,644.35,484.01
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,599.31,447.25
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,550.37,407.81
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,499.44,365.74
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,445.47,319.58
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,390.06,271.41
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,332.94,222.11
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,275.21,173.07
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,215.42,125.65
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,155.69,86.92
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,96.92,74.33
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,83.64,63.67
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,83.26,63.52
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,82.91,63.4
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,80.86,62.04
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,78.76,60.62
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,75.11,57.77
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,71.31,54.79
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,61.97,47.18
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,58.0,44.02
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,52.33,39.3
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,46.6,34.35
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,38.94,27.59
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,31.32,20.52
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,19.28,6.51
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,7.08,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,172.18,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,425.21,322.13
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,533.88,431.96
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,637.92,518.21
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,707.64,572.23
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,775.58,621.34
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,818.58,649.65
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,858.51,674.51
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,779.15,613.79
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,676.62,535.64
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,686.74,540.03
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,693.78,541.36
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,810.63,623.79
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,890.57,675.11
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,873.39,659.96
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,852.17,643.13
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,824.09,621.82
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,792.25,598.11
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,755.0,570.49
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,714.39,539.27
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,668.56,502.82
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,620.09,463.66
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,567.72,421.51
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,513.23,376.45
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,455.68,327.75
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,396.72,276.74
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,336.16,223.93
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,274.83,171.36
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,212.35,121.9
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,150.07,82.2
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,87.58,67.72
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,85.68,66.48
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,91.59,71.58
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,115.41,91.64
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,91.03,71.63
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,70.76,54.87
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,67.13,51.98
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,63.51,49.08
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,59.24,45.67
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,60.02,46.54
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,54.43,41.81
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,48.8,36.85
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,40.09,29.06
2016,10,9,17,30,370.0,38.0,1.5,19.0,84.0,31.33,20.83
2016,10,9,17,45,185.0,19.0,1.5,18.5,42.0,15.4,3.1
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,146.47,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,372.56,277.27
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,484.74,387.68
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,600.62,480.21
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,674.8,534.98
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,747.88,585.26
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,794.77,613.42
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,832.82,634.1
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,860.37,646.8
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,884.05,656.54
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,895.23,660.9
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,902.21,662.72
