Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,898.96,658.04
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,881.64,644.5
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,865.89,633.17
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,846.12,619.35
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,819.52,600.07
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,789.15,578.4
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,752.22,551.7
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,712.01,522.28
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,667.46,488.74
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,619.95,452.18
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,568.06,411.85
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,514.03,368.65
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,456.74,321.32
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,398.06,271.75
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,337.21,220.39
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,275.76,169.34
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,213.56,121.39
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,151.53,83.17
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,91.45,69.79
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,90.02,68.87
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,87.84,67.25
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,85.52,65.53
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,75.44,57.53
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,73.35,56.11
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,70.34,53.79
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,67.26,51.4
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,63.55,48.64
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,59.82,45.77
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,49.66,37.18
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,44.03,32.27
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,36.53,25.6
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,29.13,18.59
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,14.25,1.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,141.18,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,361.5,263.83
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,474.57,377.23
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,591.68,470.74
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,664.14,525.97
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,735.53,577.18
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,781.47,606.15
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,818.95,627.9
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,846.37,642.53
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,869.98,654.27
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,880.73,658.53
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,887.34,660.24
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,883.96,654.8
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,866.83,640.5
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,850.97,627.59
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,831.16,612.24
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,804.87,592.8
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,774.85,570.91
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,738.42,544.44
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,698.74,515.15
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,654.56,481.31
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,607.51,444.48
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,556.06,403.85
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,502.56,360.47
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,446.46,313.4
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,388.88,264.21
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,328.76,213.31
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,268.05,162.91
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,206.21,115.68
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,144.42,78.35
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,88.09,66.6
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,86.91,65.84
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,85.74,65.05
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,76.47,57.64
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,74.76,56.54
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,73.02,55.4
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,70.04,53.12
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,67.0,50.77
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,62.93,47.72
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,58.82,44.54
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,49.12,36.38
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,43.91,31.85
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,36.04,24.9
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,28.25,17.55
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,110.29,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,298.21,213.18
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,412.66,329.3
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,532.43,427.85
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,616.23,493.16
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,698.73,553.91
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,747.58,587.93
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,793.7,618.75
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,819.41,633.54
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,848.55,650.45
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,859.87,655.14
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,867.12,657.18
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,865.2,653.06
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,859.08,646.31
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,834.4,626.79
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,815.43,611.54
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,789.28,591.49
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,759.5,568.7
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,723.78,540.17
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,684.89,509.08
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,641.24,474.28
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,594.9,436.86
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,544.59,396.41
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,492.29,353.39
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,437.27,306.71
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,380.88,258.2
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,322.2,208.29
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,262.97,159.18
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,202.75,113.66
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,142.75,78.28
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,90.7,68.2
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,89.58,67.48
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,79.62,59.58
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,78.48,58.82
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,76.54,57.53
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,74.55,56.22
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,71.63,54.0
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,68.67,51.72
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,59.76,44.66
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,56.01,41.8
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,50.53,37.23
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,45.05,32.5
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,36.94,25.36
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,28.89,17.74
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,10.23,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,24.44,11.81
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,78.75,59.49
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,121.99,97.2
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,160.44,129.92
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,197.67,160.73
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,228.81,185.53
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,259.18,208.97
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,281.66,225.25
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,303.02,240.33
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,320.83,252.17
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,337.77,263.03
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,507.93,389.65
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,649.61,486.07
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,647.35,479.61
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,642.12,472.67
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,629.68,461.19
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,614.66,448.07
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,586.63,427.89
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,557.69,406.81
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,578.45,421.92
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,574.9,417.69
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,526.24,380.51
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,475.82,340.8
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,406.53,289.09
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,355.8,253.6
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,321.22,222.44
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,277.02,183.11
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,233.85,156.5
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,211.98,149.44
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,148.79,115.67
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,113.69,87.91
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,103.04,79.49
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,91.87,70.57
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,104.14,81.04
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,113.72,89.35
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,96.77,75.59
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,79.98,61.86
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,74.93,57.93
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,69.79,53.81
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,59.46,45.03
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,51.68,38.2
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,40.5,28.4
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,29.29,17.94
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,14.76,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,8.65,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,17.49,6.51
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,46.86,32.64
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,72.64,54.75
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,117.25,92.21
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,149.32,118.75
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,88.38,68.21
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,39.02,26.72
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,46.75,32.94
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,54.5,39.07
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,112.37,85.69
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,173.42,133.52
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,157.77,120.33
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,143.59,108.58
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,233.7,178.4
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,308.91,234.52
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,400.5,302.37
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,468.15,350.59
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,526.93,392.86
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,571.82,423.66
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,543.09,400.27
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,512.6,375.81
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,502.26,365.71
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,470.92,337.74
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,418.68,294.12
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,365.07,248.6
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,309.75,201.64
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,248.48,151.45
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,189.93,107.34
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,131.73,73.64
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,86.23,65.14
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,85.15,64.45
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,83.91,63.6
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,82.67,62.76
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,80.6,61.38
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,78.48,59.97
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,69.92,53.06
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,67.35,51.1
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,63.16,47.83
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,58.93,44.45
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,52.91,39.39
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,46.89,34.14
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,37.79,26.08
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,26.7,15.66
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,13.35,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,76.83,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,223.04,146.21
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,341.7,272.07
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,458.8,369.97
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,545.59,439.87
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,628.98,503.89
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,421.34,341.3
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,200.26,158.73
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,180.39,141.47
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,146.55,112.86
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,271.13,212.61
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,395.99,308.5
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,280.35,216.93
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,177.23,134.42
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,423.1,326.78
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,604.82,461.45
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,547.03,414.61
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,478.81,361.55
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,352.3,265.69
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,220.03,164.32
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,379.97,285.15
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,496.83,367.78
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,446.59,328.62
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,405.54,296.91
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,337.36,246.22
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,285.04,208.56
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,282.11,192.93
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,249.85,150.87
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,191.21,107.12
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,132.59,74.2
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,89.91,67.69
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,80.21,60.0
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,79.63,59.69
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,79.1,59.42
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,77.21,58.18
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,75.29,56.92
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,67.23,50.43
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,64.85,48.62
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,60.54,45.26
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,56.18,41.77
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,50.42,36.95
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,44.68,31.94
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,35.86,24.17
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,27.09,15.52
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,12.61,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,68.88,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,206.7,128.95
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,328.31,259.86
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,446.14,359.86
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,540.29,436.26
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,633.86,508.9
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,687.93,548.47
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,739.21,584.56
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,779.28,610.38
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,815.57,632.82
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,823.77,635.09
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,833.86,638.87
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,837.33,638.29
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,836.26,634.72
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,820.61,620.63
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,792.95,598.46
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,769.26,579.84
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,741.73,557.82
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,706.53,530.21
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,668.14,499.88
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,625.44,465.09
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,579.73,427.39
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,529.33,386.09
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,476.93,342.24
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,421.81,294.72
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,365.3,245.57
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,306.87,195.61
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,247.86,146.95
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,187.77,102.76
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,127.94,70.34
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,85.99,64.28
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,84.44,63.19
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,82.38,61.68
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,72.37,53.7
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,70.51,52.47
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,68.62,51.21
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,65.82,49.07
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,62.99,46.88
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,59.18,44.04
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,51.13,37.53
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,45.81,33.06
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,40.53,28.44
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,32.22,21.1
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,24.0,12.82
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,65.08,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,196.45,116.87
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,319.59,252.77
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,436.7,352.05
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,533.4,430.7
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,630.33,506.22
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,684.28,545.79
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,735.4,581.86
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,778.16,609.48
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,817.01,633.53
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,824.29,635.35
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,833.22,638.57
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,835.3,637.28
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,832.95,633.07
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,817.8,619.57
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,790.73,598.01
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,766.2,578.73
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,737.92,555.99
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,702.74,528.29
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,664.38,497.85
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,620.8,462.24
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,574.64,424.07
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,524.73,383.03
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,472.85,339.48
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,418.1,292.2
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,362.05,243.4
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,301.25,201.76
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,273.26,189.76
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,209.37,131.38
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,126.92,70.89
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,87.96,65.89
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,86.43,64.82
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,76.86,57.22
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,75.92,56.62
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,73.86,55.23
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,71.76,53.81
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,68.73,51.49
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,65.66,49.11
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,56.87,42.12
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,53.04,39.12
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,47.08,34.11
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,41.13,28.91
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,32.49,21.27
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.94,12.39
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,8.65,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,19.66,5.64
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,77.87,57.17
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,123.91,96.84
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,185.22,148.09
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,229.79,184.96
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,211.82,169.36
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,210.94,167.08
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,419.32,334.8
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,608.83,479.11
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,619.07,482.6
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,626.41,484.68
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,644.65,495.67
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,659.37,503.89
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,730.06,554.2
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,776.88,585.46
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,752.65,565.44
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,724.74,542.49
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,690.35,515.64
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,652.83,486.14
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,608.4,450.58
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,565.35,415.04
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,516.24,374.89
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,465.21,332.29
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,394.48,279.14
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,343.62,244.15
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,301.73,212.72
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,271.25,191.0
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,239.77,168.78
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,210.28,150.93
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,188.18,146.08
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,179.5,139.54
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,169.9,132.24
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,159.92,124.62
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,117.9,91.31
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,81.24,61.81
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,79.05,60.23
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,76.91,58.64
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,69.67,52.98
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,62.16,46.96
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,54.14,40.19
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,45.96,33.06
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,34.91,23.26
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,22.14,10.62
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,37.73,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,115.93,57.14
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,215.65,167.97
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,305.14,244.78
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,394.4,317.49
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,464.86,373.41
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,507.89,406.51
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,549.01,437.17
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,580.49,458.91
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,609.4,478.27
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,621.23,483.93
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,630.13,487.47
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,613.82,472.01
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,578.6,443.49
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,569.14,434.76
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,558.03,424.82
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,595.85,451.2
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,613.13,462.13
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,585.01,439.73
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,555.67,416.52
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,516.56,385.06
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,474.64,351.77
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,445.72,328.5
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,415.49,303.74
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,384.47,276.68
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,347.22,244.08
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,304.22,209.54
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,262.22,176.84
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,198.42,122.96
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,119.8,69.7
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,102.59,78.67
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,125.04,97.09
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,105.22,81.17
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,83.28,63.42
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,80.88,61.78
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,78.44,60.09
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,75.12,57.51
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,71.75,54.87
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,67.02,51.13
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,62.26,47.25
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,54.58,40.72
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,46.79,33.87
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,33.41,22.05
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,22.7,10.52
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.38,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.76,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.51,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
