Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,34.45,22.72
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,63.84,46.65
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,42.98,29.45
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,22.21,12.44
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,178.51,139.03
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,339.17,264.28
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,349.45,270.86
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,358.37,276.56
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,463.02,357.66
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,537.29,413.19
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,501.07,383.01
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,472.94,358.93
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,481.2,361.82
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,459.33,338.58
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,405.82,291.51
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,350.54,242.41
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,296.45,203.02
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,267.63,187.74
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,227.19,161.34
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,205.31,151.91
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,132.56,104.45
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,85.43,65.76
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,84.14,64.87
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,82.83,63.96
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,102.26,80.55
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,137.07,110.09
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,96.77,76.57
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,62.63,47.87
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,58.54,44.6
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,54.44,41.19
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,47.5,35.19
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,40.47,28.9
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,30.97,20.29
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,21.52,9.22
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,143.36,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,335.03,139.86
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,473.79,379.08
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,602.09,491.42
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,678.19,554.1
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,752.48,611.22
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,797.49,643.73
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,839.37,672.32
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,863.82,686.12
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,874.72,689.78
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,882.2,691.15
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,885.63,689.69
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,879.38,681.54
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,868.96,670.75
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,850.7,655.99
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,828.37,638.63
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,799.26,615.78
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,766.37,589.67
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,727.67,557.69
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,685.62,522.89
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,638.84,484.26
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,589.33,442.82
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,535.76,398.19
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,480.09,350.73
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,421.63,299.46
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,361.74,246.36
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,300.03,192.6
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,237.67,140.65
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,174.25,94.65
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,111.0,63.53
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,79.51,61.4
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,77.99,60.29
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,75.95,58.73
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,73.8,57.09
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,71.42,55.37
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,68.91,53.53
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,65.11,50.46
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,55.93,42.74
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,52.11,39.63
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,48.29,36.42
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,43.02,31.79
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,37.82,27.03
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,29.34,19.18
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,21.02,8.21
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,139.76,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,325.42,108.01
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,466.35,367.95
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,594.93,478.22
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,669.47,539.03
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,742.33,594.73
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,787.6,626.4
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,829.75,654.24
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,853.67,667.99
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,864.09,671.9
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,871.96,674.47
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,875.82,674.3
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,869.55,665.98
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,859.16,655.11
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,841.08,640.96
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,818.99,624.28
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,790.5,602.48
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,758.28,577.07
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,720.17,546.4
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,678.78,512.9
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,632.29,475.07
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,583.17,434.48
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,530.58,391.1
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,475.88,344.87
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,418.26,294.72
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,359.41,243.0
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,298.4,190.43
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,236.78,139.75
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,174.65,95.5
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,112.85,66.18
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,84.38,64.95
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,82.95,63.94
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,81.28,62.71
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,79.52,61.42
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,69.72,53.5
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,67.34,51.78
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,64.37,49.43
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,61.38,47.03
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,57.01,43.57
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,52.63,39.98
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,43.12,31.77
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,37.68,26.86
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,28.78,18.61
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,20.0,6.48
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,32.24,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,97.12,18.33
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,195.11,154.56
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,276.72,228.52
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,331.03,275.66
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,384.38,319.97
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,428.5,355.13
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,471.87,388.34
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,554.77,451.06
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,614.1,494.25
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,609.71,487.68
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,602.51,479.45
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,452.05,360.11
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,290.17,229.22
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,433.87,343.83
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,565.93,443.74
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,536.76,418.42
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,507.8,394.15
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,404.74,314.04
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,314.34,243.09
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,390.38,301.18
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,448.94,342.95
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,467.18,352.78
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,452.49,334.23
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,388.94,282.49
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,337.7,242.54
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,293.76,205.22
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,249.22,168.81
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,197.83,128.84
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,139.64,94.45
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,125.68,99.89
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,131.01,104.54
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,106.01,83.95
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,83.42,65.24
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,101.67,80.98
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,131.16,106.21
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,118.79,96.03
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,106.04,85.47
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,91.77,73.64
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,77.1,61.19
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,62.23,48.28
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,47.02,34.8
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,32.28,21.38
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,17.34,3.67
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,9.05,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,51.69,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,152.6,11.4
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,298.08,232.05
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,424.8,341.5
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,511.29,411.42
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,596.5,476.76
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,457.9,369.17
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,282.36,226.98
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,419.15,336.29
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,555.86,439.29
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,425.49,334.85
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,278.77,217.3
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,253.24,196.24
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,213.32,163.87
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,375.83,290.43
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,510.68,390.0
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,501.57,380.27
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,491.03,370.39
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,467.17,351.57
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,434.26,326.36
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,508.4,379.8
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,541.07,399.06
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,467.05,341.98
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,401.23,292.97
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,381.61,271.1
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,338.16,227.99
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,283.25,181.74
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,228.19,137.63
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,188.17,122.69
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,196.57,144.78
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,181.89,142.86
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,173.94,136.83
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,126.19,98.59
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,84.78,64.97
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,82.37,63.35
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,79.94,61.66
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,75.93,58.5
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,71.85,55.24
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,66.75,51.14
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,61.62,46.88
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,50.69,37.5
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.33,30.06
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,30.57,19.41
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,18.85,2.72
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,18.32,8.89
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,31.19,20.27
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,48.74,35.29
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,65.46,49.43
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,82.2,63.31
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,98.52,76.58
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,304.11,247.93
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,495.27,397.26
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,445.25,353.69
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,375.4,296.55
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,393.44,309.18
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,409.79,319.99
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,412.6,320.94
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,414.28,321.14
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,434.64,335.42
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,451.62,346.76
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,499.81,382.63
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,535.4,407.73
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,494.31,374.26
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,450.75,339.49
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,435.27,325.51
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,409.31,302.53
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,368.55,268.81
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,332.16,238.86
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,294.97,207.87
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,256.99,177.45
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,217.68,152.65
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,187.31,138.28
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,141.84,112.23
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,108.43,85.05
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,123.69,97.92
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,143.09,114.16
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,134.1,107.21
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,128.19,102.82
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,116.12,93.0
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,103.69,82.79
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,89.51,71.09
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,74.94,58.8
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,59.71,45.66
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,44.88,32.58
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,30.58,19.55
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,15.89,0.0
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,8.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,51.83,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,147.19,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,293.9,226.63
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,420.53,338.6
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,507.08,409.61
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,592.69,476.22
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,646.34,516.0
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,697.4,552.21
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,728.6,572.64
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,756.44,590.11
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,619.13,485.26
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,471.43,368.52
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,470.94,366.17
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,451.11,349.13
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,426.33,328.46
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,402.19,308.46
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,570.56,436.25
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,689.68,521.06
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,656.57,492.97
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,620.38,463.36
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,579.72,430.14
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,534.23,392.71
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,486.69,353.56
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,437.31,312.02
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,385.42,267.79
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,332.36,222.11
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,276.98,175.23
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,215.37,126.16
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,182.4,115.26
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,183.47,132.85
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,125.46,97.37
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,81.65,62.09
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,82.02,62.6
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,82.54,63.2
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,74.14,56.55
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,72.06,55.12
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,68.42,52.24
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,64.73,49.27
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,60.04,45.48
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,55.35,41.55
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,47.69,34.92
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,39.98,28.0
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,29.02,17.91
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,16.73,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,100.88,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,257.23,195.91
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,374.61,301.89
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,461.58,373.48
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,555.77,446.77
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,612.75,488.16
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,666.99,525.4
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,704.58,548.16
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,738.64,567.5
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,754.95,574.0
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,767.42,577.63
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,768.76,572.95
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,766.14,565.77
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,750.43,554.72
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,735.33,543.83
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,712.75,526.61
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,686.62,506.67
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,653.73,482.64
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,617.77,455.78
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,578.86,425.54
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,534.39,390.19
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,399.43,291.85
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,288.57,213.36
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,330.32,235.06
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,331.13,219.57
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,275.74,172.84
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,214.04,124.17
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,155.58,84.77
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,97.47,60.32
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,81.15,61.44
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,80.06,60.84
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,79.43,60.48
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,78.86,60.18
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,76.51,58.54
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,68.46,52.12
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,65.34,49.66
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,62.2,47.15
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,57.37,43.23
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,52.54,39.17
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,45.14,32.74
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,37.72,26.06
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,27.05,16.17
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.41,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,184.98,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,342.4,258.4
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,475.74,378.52
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,560.47,447.23
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,644.6,511.33
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,695.54,547.42
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,743.9,579.89
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,768.4,594.61
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,795.64,610.85
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,807.36,616.68
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,815.03,619.8
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,813.61,617.15
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,808.02,611.76
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,784.96,593.78
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,766.37,579.18
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,740.82,559.29
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,711.61,535.7
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,675.92,507.89
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,637.11,477.3
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,594.06,442.09
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,548.12,403.93
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,497.7,362.3
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,445.35,318.08
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,390.39,270.34
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,334.11,221.22
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,275.61,171.64
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,216.68,124.68
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,157.28,85.01
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,98.2,61.8
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,82.79,62.96
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,81.02,61.66
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,79.04,60.19
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,69.87,52.76
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,67.5,51.08
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,65.1,49.34
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,62.14,46.99
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,59.16,44.6
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,54.79,41.14
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,46.54,34.22
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,40.28,28.75
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,34.1,23.11
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,24.82,14.3
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,15.69,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,131.53,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,331.89,248.47
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,470.06,375.96
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,559.55,450.06
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,648.3,519.34
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,697.48,555.69
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,738.36,584.19
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,769.07,603.25
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,795.99,618.92
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,806.25,623.36
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,812.55,625.08
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,808.76,618.61
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,792.88,603.93
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,776.97,590.47
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,757.28,574.57
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,730.96,553.93
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,701.15,529.56
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,665.86,501.78
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,627.48,471.21
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,584.34,435.75
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,538.65,397.62
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,489.07,356.36
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,437.6,312.58
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,383.39,265.35
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,327.95,216.86
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,270.49,168.11
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,212.61,122.11
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,154.03,83.3
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,95.74,61.04
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,82.66,62.64
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,81.22,61.61
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,73.8,55.66
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,74.59,56.48
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,72.42,54.96
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,70.23,53.43
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,61.97,46.66
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,58.99,44.27
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,54.37,40.61
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,49.76,36.79
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,42.95,30.83
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,36.18,24.68
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,25.86,14.86
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,14.49,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,54.24,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,240.61,175.82
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,360.8,288.62
