Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,452.38,365.61
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,550.47,443.82
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,609.32,488.03
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,665.33,528.16
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,707.9,555.8
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,746.66,579.74
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,761.92,586.93
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,773.35,591.43
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,769.81,584.37
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,767.48,578.43
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,755.27,568.12
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,739.15,554.97
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,716.41,535.79
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,689.91,513.88
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,656.1,486.9
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,619.14,457.31
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,575.64,422.65
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,532.88,387.51
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,484.72,348.42
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,434.61,306.72
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,381.08,261.54
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,326.07,214.57
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,269.38,177.68
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,244.11,169.21
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,178.5,112.19
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,96.11,62.2
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,84.55,64.03
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,74.98,56.48
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,72.96,54.97
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,70.89,53.42
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,68.59,51.79
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,66.26,50.12
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,62.65,47.24
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,58.98,44.27
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,54.23,40.48
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,45.64,33.29
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,39.43,27.84
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,33.27,22.22
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,23.57,12.86
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.0,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,145.94,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,350.16,254.1
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,492.23,391.15
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,580.29,464.54
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,668.03,533.13
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,710.02,563.04
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,756.84,594.61
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,786.46,612.68
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,812.28,627.45
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,821.74,631.62
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,827.17,633.06
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,813.76,621.48
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,805.15,613.52
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,788.43,599.45
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,767.86,582.97
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,739.97,561.25
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,708.57,535.76
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,671.86,507.11
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,632.08,475.61
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,587.12,438.68
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,539.83,399.21
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,489.17,356.95
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,436.69,312.21
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,381.78,264.25
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,325.74,215.16
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,267.69,165.91
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,209.27,119.68
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,150.32,81.32
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,91.93,60.53
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,82.12,62.5
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,80.62,61.42
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,71.14,53.73
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,69.59,52.6
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,67.21,50.89
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,64.81,49.14
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,61.82,46.76
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,58.84,44.35
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,49.94,37.02
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,45.5,33.31
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,39.26,27.81
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,33.12,22.15
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,23.07,12.3
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,12.59,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,69.9,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,258.43,181.09
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,390.31,309.54
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,479.56,384.88
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,568.12,455.84
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,622.85,497.71
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,675.09,535.87
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,709.34,559.54
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,740.24,580.13
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,572.48,451.29
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,377.44,296.26
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,399.98,312.73
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,420.53,326.75
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,597.15,461.92
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,727.28,556.76
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,591.59,450.82
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,443.64,336.53
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,444.72,336.54
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,431.79,325.7
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,432.92,324.55
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,429.12,319.07
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,442.26,324.32
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,421.25,300.44
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,368.89,254.4
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,315.37,207.44
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,261.13,172.75
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,238.7,167.07
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,206.16,145.08
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,175.05,136.75
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,162.37,126.89
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,150.62,117.72
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,101.35,78.0
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,69.7,52.24
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,67.38,50.62
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,65.05,48.93
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,62.13,46.63
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,54.71,40.51
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,50.33,37.01
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,45.97,33.39
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,39.79,27.96
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,33.75,22.4
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,22.96,11.78
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,11.8,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,26.89,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,198.11,133.57
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,314.14,249.1
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,408.42,329.62
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,504.89,407.36
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,569.43,457.31
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,627.73,500.54
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,670.03,530.37
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,708.64,556.72
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,725.01,566.0
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,737.62,572.56
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,740.95,572.45
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,736.4,566.87
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,555.38,428.99
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,357.81,274.75
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,414.97,318.46
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,477.6,363.83
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,278.29,212.62
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,98.32,72.06
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,272.97,207.21
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,419.91,313.54
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,430.33,316.39
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,415.15,297.19
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,346.74,246.25
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,301.31,216.38
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,268.82,190.92
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,237.07,167.12
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,177.9,116.44
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,93.44,71.88
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,122.63,96.06
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,164.05,129.96
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,125.61,98.84
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,94.71,73.66
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,91.57,71.44
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,88.41,69.16
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,82.72,64.56
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,79.4,61.89
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,71.78,55.6
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,64.08,49.03
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,53.22,39.53
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,42.0,29.43
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,25.74,13.66
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.57,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.3,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.1,1.73
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,14.44,6.31
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,19.79,10.86
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,25.54,15.73
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,31.31,20.54
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,70.81,53.1
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,115.86,89.47
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,157.45,123.22
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,214.84,168.78
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,231.39,180.79
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,247.16,192.17
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,174.38,134.42
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,123.49,93.59
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,303.78,235.78
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,461.84,352.07
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,381.74,289.93
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,311.93,236.56
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,202.64,153.68
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,100.25,74.26
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,56.26,39.55
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,12.27,4.27
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,36.52,23.85
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,60.89,43.37
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,69.02,49.87
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,76.92,56.21
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,44.58,30.33
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,12.24,4.7
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,42.6,30.36
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,72.87,55.78
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,40.24,28.48
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,7.62,0.85
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,6.47,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,13.34,3.04
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,24.04,13.96
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,41.62,29.06
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,58.1,43.13
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,74.52,57.04
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,90.47,70.34
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,101.17,79.1
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,111.95,87.79
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,97.92,75.82
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,86.15,65.8
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,82.07,62.15
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,78.38,58.86
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,43.75,30.41
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,9.94,2.55
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,68.2,50.16
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,128.66,98.55
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,151.31,116.45
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,173.05,133.51
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,137.04,104.83
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,102.55,77.32
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,86.7,64.63
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,71.0,52.02
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,98.99,74.39
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,125.81,95.58
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,158.71,121.1
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,187.08,142.88
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,132.37,100.57
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,77.41,60.03
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,108.85,86.62
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,137.55,110.76
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,96.32,76.41
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,50.64,37.85
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,55.65,42.37
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,60.51,46.77
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,52.54,40.01
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,44.42,33.05
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,36.32,26.08
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,28.24,19.01
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,20.95,12.49
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,13.68,5.94
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,7.58,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.57,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.44,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,12.16,4.28
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,19.8,10.94
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,27.47,17.56
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,35.94,24.81
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,44.42,31.99
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,27.48,17.59
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.34
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,29.42,19.08
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,48.32,34.77
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,52.59,38.12
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,56.87,41.46
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,58.06,42.24
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,59.24,43.03
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,84.07,63.0
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,109.21,82.95
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,79.58,59.03
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,50.8,35.76
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,128.36,97.89
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,203.52,156.38
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,177.39,135.73
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,152.71,116.46
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,175.97,134.5
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,196.73,150.3
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,162.39,123.82
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,129.81,98.74
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,160.45,119.35
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,176.82,142.54
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,167.82,135.38
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,159.16,128.54
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,154.09,124.67
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,142.74,115.57
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,115.79,93.46
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,92.05,73.74
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,89.82,72.05
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,88.55,71.07
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,77.65,61.82
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,66.54,52.15
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,52.63,39.7
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,38.52,26.83
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,22.93,10.58
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,165.06,91.51
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,306.09,245.44
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,392.7,322.31
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,481.23,395.76
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,325.84,270.36
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,151.56,122.61
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,120.38,96.1
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,106.23,83.37
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,118.98,93.54
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,131.6,103.43
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,111.48,86.51
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,93.58,71.53
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,99.4,75.97
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,105.17,80.33
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,190.98,149.14
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,266.47,207.87
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,170.33,131.72
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,79.54,58.93
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,107.96,81.79
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,135.72,103.85
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,90.54,67.85
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,45.4,31.48
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,28.42,17.65
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,18.79,9.79
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,26.08,15.8
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,32.61,21.19
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,39.14,28.02
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,37.58,26.73
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,36.02,25.46
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,35.23,24.85
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,34.44,24.25
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,19.46,11.34
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,167.11,83.04
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,313.97,249.71
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,403.15,328.48
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,499.65,407.85
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,271.43,225.58
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,20.57,11.69
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,24.41,14.94
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,28.25,18.08
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,41.35,28.95
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,54.5,39.76
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,59.55,43.72
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,64.62,47.65
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,77.02,57.66
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,89.52,67.68
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,112.88,86.24
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,135.93,104.33
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,116.34,88.54
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,97.53,73.43
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,114.95,87.16
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,131.88,100.34
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,132.3,100.61
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,132.67,100.89
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,146.26,111.56
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,158.78,121.32
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,143.12,109.13
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,128.19,97.59
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,106.27,80.31
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,84.47,66.02
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,122.83,98.3
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,149.06,120.27
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,128.9,103.71
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,99.49,79.31
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,95.19,76.08
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,90.78,72.68
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,79.18,62.93
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,67.47,52.95
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,59.09,45.81
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,53.46,40.84
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,43.65,31.96
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,33.84,22.8
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,20.73,7.96
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,7.59,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,15.23,6.66
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,25.2,15.38
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,35.2,24.02
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,47.2,34.29
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,59.18,44.42
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,42.87,30.64
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,29.02,18.9
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,46.75,33.74
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,64.67,48.59
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,73.7,55.82
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,82.64,62.92
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,99.46,76.55
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,116.1,89.93
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,143.08,111.72
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,169.25,132.64
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,161.0,125.77
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,153.26,119.42
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,184.6,144.46
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,213.85,167.5
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,206.65,161.54
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,199.75,155.91
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,204.94,159.71
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,207.88,161.6
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,185.27,144.01
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,161.17,125.41
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,144.22,112.02
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,128.27,104.0
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,115.17,93.12
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,101.82,81.99
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,77.87,61.7
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,52.18,39.72
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,28.65,19.44
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.32,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.56,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,3.79,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.03,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.27,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,7.59,0.85
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.11,2.18
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,9.5,2.49
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,9.89,2.79
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,18.3,9.93
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,26.75,17.04
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,29.84,19.59
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,32.93,22.13
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,20.66,11.75
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,31.45,20.69
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,54.63,39.85
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,56.19,41.08
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,57.76,42.34
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,62.42,46.06
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,67.09,49.77
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,67.09,49.76
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,67.09,49.77
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,62.81,46.27
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,58.53,42.79
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,63.17,46.65
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,67.81,50.52
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,52.67,38.02
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,37.59,26.94
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,46.06,34.32
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,54.54,41.74
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,33.68,23.74
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,12.97,5.71
