Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,11.43,4.41
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,9.89,3.09
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,8.74,2.09
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,7.59,1.08
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.03,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.51,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.75,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,60.98,10.96
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,125.56,98.16
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,177.84,146.44
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,228.43,190.93
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,285.87,239.44
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,325.26,272.05
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,397.93,331.25
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,469.2,387.03
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,331.62,273.12
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,197.84,159.97
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,137.03,109.39
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,97.18,75.66
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,276.68,224.02
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,425.27,339.62
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,423.81,335.8
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,420.86,331.62
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,396.61,311.49
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,373.45,292.39
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,360.67,280.94
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,347.22,268.85
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,362.42,278.08
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,361.82,273.39
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,328.73,244.56
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,295.69,216.02
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,257.57,186.43
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,224.26,162.5
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,196.14,145.82
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,172.04,140.46
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,163.15,133.34
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,148.49,121.34
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,137.77,112.62
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,126.55,103.41
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,120.11,98.4
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,112.17,92.03
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,99.45,81.27
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,86.47,70.13
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,72.64,58.17
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,58.55,45.73
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,44.17,32.81
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,29.56,19.4
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,15.33,2.89
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.54,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.1,1.73
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,15.21,7.22
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,21.33,12.59
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,28.24,18.59
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,35.16,24.52
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,39.4,28.06
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,43.65,31.54
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,47.91,34.97
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,52.17,38.37
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,57.61,42.62
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,63.05,46.82
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,140.42,110.4
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,232.74,184.0
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,141.87,110.5
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,71.69,53.22
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,155.43,121.03
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,245.13,191.43
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,324.32,251.8
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,387.02,296.62
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,341.97,260.82
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,307.08,233.62
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,319.87,232.3
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,297.06,198.08
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,242.47,151.06
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,187.39,107.92
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,131.16,73.38
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,80.14,62.41
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,108.34,86.46
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,155.35,126.1
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,144.31,117.1
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,128.9,104.49
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,118.88,96.32
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,108.51,87.78
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,81.88,65.24
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,55.13,42.31
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,50.04,37.97
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,44.97,33.46
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,37.3,26.49
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,29.67,19.16
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,14.56,1.68
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,191.26,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,372.75,294.91
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,464.35,383.31
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,556.87,462.19
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,612.56,507.79
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,666.13,549.21
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,691.66,566.32
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,719.89,584.66
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,734.17,592.55
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,744.57,597.4
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,742.9,593.28
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,737.34,586.48
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,724.14,575.11
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,707.12,560.35
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,682.44,538.16
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,649.58,509.91
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,617.0,482.39
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,581.41,452.07
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,541.68,417.34
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,499.2,379.75
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,452.23,338.52
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,403.39,294.93
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,351.78,248.16
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,299.06,200.65
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,244.36,153.53
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,189.26,110.33
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,153.34,101.46
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,169.16,137.54
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,115.04,92.52
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,53.76,40.7
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,95.32,76.4
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,129.5,105.55
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,100.27,81.09
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,71.61,56.81
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,67.82,53.67
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,64.05,50.45
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,58.19,45.39
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,52.35,40.13
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,42.21,30.92
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,29.74,19.32
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,14.91,1.14
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,134.08,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,264.1,206.06
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,343.5,283.23
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,424.92,353.63
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,485.64,403.03
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,554.0,455.7
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,557.32,456.16
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,565.79,460.0
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,651.65,522.06
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,723.37,570.14
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,725.8,567.02
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,720.72,559.43
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,710.35,548.5
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,696.12,534.2
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,673.8,513.73
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,647.98,490.75
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,616.29,465.73
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,581.47,437.93
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,541.17,405.05
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,498.61,369.67
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,452.32,331.23
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,404.19,290.28
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,344.56,242.72
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,294.51,204.14
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,252.36,172.41
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,217.38,149.05
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,178.7,124.44
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,150.06,120.39
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,142.58,114.53
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,145.94,117.57
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,108.17,86.37
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,82.41,64.94
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,79.39,62.71
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,76.36,60.41
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,73.04,57.69
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,69.81,54.97
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,62.62,48.91
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,52.0,39.65
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,41.81,30.41
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,31.61,20.71
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,15.93,0.68
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,151.81,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,303.12,234.42
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,397.51,326.23
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,496.43,409.66
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,558.8,460.68
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,618.59,507.18
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,658.58,535.73
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,695.08,560.51
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,712.61,571.04
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,726.37,578.61
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,729.29,578.15
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,724.68,572.31
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,713.78,561.49
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,699.01,547.15
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,677.03,526.68
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,651.38,503.39
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,618.72,476.4
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,583.0,446.62
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,543.49,412.62
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,499.74,374.58
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,452.59,333.71
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,403.56,290.5
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,351.83,244.19
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,298.85,197.04
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,243.88,150.4
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,188.43,107.71
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,131.88,73.84
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,82.61,63.74
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,73.58,56.38
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,72.51,55.63
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,70.3,53.9
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,68.04,52.15
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,65.61,50.35
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,63.17,48.51
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,59.05,45.09
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,54.87,41.56
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,45.75,33.86
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,40.82,29.56
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,33.71,23.18
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,26.67,16.37
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,13.02,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,183.9,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,429.07,325.99
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,519.37,421.45
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,609.57,498.11
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,661.61,540.02
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,711.1,576.91
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,739.68,594.99
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,756.4,603.15
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,767.26,607.29
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,774.36,608.39
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,770.77,600.93
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,763.27,590.88
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,748.09,575.99
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,729.02,558.7
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,702.51,535.14
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,672.45,508.84
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,636.9,480.3
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,598.19,448.9
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,555.01,412.7
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,509.39,373.96
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,459.97,332.26
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,408.53,288.01
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,354.36,240.6
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,298.9,192.22
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,241.63,144.36
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,183.78,100.54
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,124.98,66.35
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,74.39,56.61
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,72.76,55.44
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,71.05,54.14
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,68.79,52.39
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,66.43,50.56
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,63.5,48.34
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,55.09,41.45
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,51.74,38.7
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,48.39,35.87
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,44.03,32.17
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,39.73,28.36
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,33.08,22.36
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,26.57,15.98
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,11.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,171.74,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,403.26,300.66
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,496.48,400.21
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,589.4,478.38
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,644.95,523.15
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,697.81,562.97
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,727.55,582.6
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,753.75,598.55
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,765.31,602.27
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,765.08,597.3
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,763.03,591.1
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,757.06,582.2
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,742.43,572.21
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,723.98,558.84
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,698.02,537.23
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,668.57,512.49
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,634.03,484.5
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,596.34,453.52
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,554.01,417.56
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,508.93,378.64
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,460.04,336.49
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,409.11,291.74
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,355.1,244.02
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,299.87,195.37
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,242.99,147.08
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,185.54,103.04
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,127.19,68.83
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,77.42,59.26
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,75.5,57.93
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,73.49,56.5
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,71.58,55.03
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,63.24,48.13
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,60.59,46.12
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,57.91,44.06
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,54.66,41.46
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,51.42,38.78
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,46.35,34.5
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,41.3,30.06
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,34.29,23.71
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,25.19,15.07
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,12.25,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,6.29,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,12.18,3.48
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,21.76,12.43
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,31.36,20.82
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,42.99,30.84
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,54.53,40.66
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,65.39,49.63
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,76.13,58.32
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,85.81,66.1
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,95.41,73.72
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,472.81,387.65
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,750.89,601.15
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,539.15,432.08
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,292.55,231.45
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,514.1,409.5
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,664.94,524.09
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,629.56,493.52
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,591.17,460.71
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,548.46,422.98
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,503.46,382.79
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,454.91,339.65
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,404.5,294.19
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,351.05,245.39
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,296.42,195.98
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,240.08,147.55
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,183.44,103.67
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,126.51,70.01
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,78.56,60.76
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,76.64,59.28
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,74.63,57.73
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,65.96,50.53
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,64.57,49.49
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,61.99,47.53
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,59.4,45.53
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,56.57,43.19
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,53.82,40.84
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,44.74,33.03
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,39.82,28.63
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,33.03,22.44
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,26.42,15.83
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,51.0,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,156.3,108.52
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,283.15,227.15
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,395.04,323.12
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,461.35,379.69
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,526.96,433.37
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,589.86,483.71
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,644.65,526.81
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,667.38,544.92
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,686.33,560.06
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,607.15,496.03
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,536.77,437.44
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,303.85,248.59
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,77.4,58.67
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,81.32,61.9
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,85.21,65.0
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,92.61,71.0
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,99.9,76.9
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,96.54,73.94
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,93.26,71.09
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,134.77,104.75
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,173.89,136.11
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,195.12,152.16
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,211.1,163.65
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,183.28,141.99
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,163.64,127.18
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,169.53,130.22
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,165.23,135.62
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,156.9,129.09
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,141.76,116.73
2016,11,18,14,45,21.5,170.0,6.35,19.0,181.0,122.17,100.24
2016,11,18,15,0,0.0,128.0,6.4,19.0,128.0,94.36,76.54
2016,11,18,15,15,0.0,115.5,6.3,18.5,115.5,85.48,69.19
2016,11,18,15,30,0.0,103.0,6.2,18.0,103.0,76.51,61.66
2016,11,18,15,45,342.0,83.5,6.15,17.5,183.0,60.48,47.82
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,52.86,41.22
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,47.59,36.54
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,42.33,31.72
2016,11,18,16,45,488.0,41.0,5.45,15.5,118.5,34.13,24.09
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,25.9,15.87
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,193.16,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,443.02,320.97
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,543.67,453.32
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,640.31,540.31
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,694.59,587.15
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,746.12,628.64
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.5,766.05,643.11
2016,11,19,9,0,877.0,54.0,4.7,9.0,368.0,790.37,659.93
2016,11,19,9,15,901.0,56.5,4.7,9.5,414.0,800.69,665.22
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,807.12,667.31
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.5,802.6,660.99
2016,11,19,10,0,957.0,63.0,4.7,11.0,541.0,794.01,651.73
2016,11,19,10,15,968.5,64.5,4.6,11.5,575.0,777.41,635.99
2016,11,19,10,30,980.0,66.0,4.5,12.0,609.0,756.81,617.41
2016,11,19,10,45,987.5,67.0,4.45,12.5,635.0,729.01,591.89
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,697.51,563.31
2016,11,19,11,15,999.5,69.0,4.3,13.0,678.5,660.61,531.01
2016,11,19,11,30,1004.0,70.0,4.2,13.0,696.0,620.42,495.56
2016,11,19,11,45,1005.0,71.0,4.15,13.5,705.5,575.3,454.87
2016,11,19,12,0,1006.0,72.0,4.1,14.0,715.0,527.49,411.27
2016,11,19,12,15,1005.5,72.0,4.05,14.0,715.5,475.69,364.36
2016,11,19,12,30,1005.0,72.0,4.0,14.0,716.0,421.8,314.7
2016,11,19,12,45,1002.5,71.5,3.95,14.5,707.5,365.02,261.55
2016,11,19,13,0,1000.0,71.0,3.9,15.0,699.0,306.84,207.5
2016,11,19,13,15,995.0,70.5,3.8,15.0,682.5,247.0,154.5
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,186.51,106.27
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.5,125.0,69.04
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,73.54,58.89
2016,11,19,14,15,961.5,67.0,3.5,15.0,583.0,72.16,57.84
2016,11,19,14,30,950.0,66.0,3.4,15.0,551.0,70.7,56.68
2016,11,19,14,45,928.5,65.5,3.35,15.0,511.0,69.27,55.58
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,67.78,54.41
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.5,64.77,52.0
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,56.5,44.89
2016,11,19,15,45,824.5,56.5,2.9,14.0,331.0,53.11,41.95
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,49.7,38.93
2016,11,19,16,15,735.0,48.0,2.4,13.0,230.0,44.87,34.67
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,40.07,30.27
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,33.32,23.9
