Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,26.74,16.95
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.0,12.0,1.1,3.0,29.0,179.62,0.0
2016,11,20,7,30,446.0,24.0,1.2,4.0,58.0,412.98,285.84
2016,11,20,7,45,554.0,31.5,1.35,5.0,107.0,517.88,423.57
2016,11,20,8,0,662.0,39.0,1.5,6.0,156.0,617.22,509.5
2016,11,20,8,15,721.5,43.5,1.6,6.5,207.5,672.45,556.02
2016,11,20,8,30,781.0,48.0,1.7,7.0,259.0,724.83,597.41
2016,11,20,8,45,814.5,52.5,1.8,8.0,308.5,752.94,617.17
2016,11,20,9,0,848.0,57.0,1.9,9.0,358.0,769.43,627.18
2016,11,20,9,15,873.0,59.5,2.1,9.5,403.5,780.67,634.72
2016,11,20,9,30,898.0,62.0,2.3,10.0,449.0,788.12,639.11
2016,11,20,9,45,914.5,64.5,2.55,11.0,488.5,784.98,634.7
2016,11,20,10,0,931.0,67.0,2.8,12.0,528.0,777.81,627.29
2016,11,20,10,15,943.0,68.5,2.75,12.5,561.5,762.12,612.97
2016,11,20,10,30,955.0,70.0,2.7,13.0,595.0,742.5,595.63
2016,11,20,10,45,962.0,71.0,2.7,13.5,620.5,715.1,571.42
2016,11,20,11,0,969.0,72.0,2.7,14.0,646.0,684.12,544.27
2016,11,20,11,15,973.5,73.0,2.7,14.5,663.5,648.17,512.98
2016,11,20,11,30,978.0,74.0,2.7,15.0,681.0,608.99,478.69
2016,11,20,11,45,981.5,73.5,2.7,15.5,690.5,564.83,439.91
2016,11,20,12,0,985.0,73.0,2.7,16.0,700.0,517.9,398.1
2016,11,20,12,15,984.5,73.0,2.7,16.0,700.5,467.2,353.11
2016,11,20,12,30,984.0,73.0,2.7,16.0,701.0,414.45,305.39
2016,11,20,12,45,980.5,73.0,2.75,16.5,692.5,358.96,254.35
2016,11,20,13,0,977.0,73.0,2.8,17.0,684.0,302.18,202.42
2016,11,20,13,15,972.0,72.5,2.8,17.0,667.5,243.67,151.3
2016,11,20,13,30,967.0,72.0,2.8,17.0,651.0,184.54,104.73
2016,11,20,13,45,958.0,71.0,2.85,17.5,626.5,124.36,68.6
2016,11,20,14,0,949.0,70.0,2.9,18.0,602.0,74.25,58.79
2016,11,20,14,15,937.0,68.5,2.9,18.0,570.0,72.56,57.49
2016,11,20,14,30,925.0,67.0,2.9,18.0,538.0,70.79,56.09
2016,11,20,14,45,906.5,66.0,2.9,18.0,499.0,69.12,54.78
2016,11,20,15,0,888.0,65.0,2.9,18.0,460.0,67.37,53.4
2016,11,20,15,15,864.0,62.0,2.75,17.5,415.5,64.04,50.75
2016,11,20,15,30,840.0,59.0,2.6,17.0,371.0,55.44,43.42
2016,11,20,15,45,804.5,56.0,2.5,16.5,322.5,52.43,40.93
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,49.44,38.38
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.0,44.64,34.18
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,39.89,29.84
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,32.75,23.17
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,25.74,15.87
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,152.08,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,366.84,243.29
2016,11,21,7,45,484.0,32.5,2.9,8.0,98.0,461.63,379.58
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,562.33,468.81
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,620.79,518.4
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,676.48,562.5
2016,11,21,8,45,754.5,56.0,2.9,11.0,290.5,707.38,583.89
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,734.76,601.24
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,747.54,609.64
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,756.44,614.65
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.5,746.43,604.0
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,740.3,596.91
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.0,726.44,584.62
2016,11,21,10,30,900.0,75.0,4.8,18.0,567.0,708.81,568.87
2016,11,21,10,45,907.0,76.5,4.9,19.0,591.5,683.58,545.36
2016,11,21,11,0,914.0,78.0,5.0,20.0,616.0,654.92,519.03
2016,11,21,11,15,918.5,79.0,5.0,20.0,633.0,620.94,489.95
2016,11,21,11,30,923.0,80.0,5.0,20.0,650.0,583.9,457.94
2016,11,21,11,45,926.5,79.5,5.0,20.5,659.0,542.05,420.7
2016,11,21,12,0,930.0,79.0,5.0,21.0,668.0,497.58,380.67
2016,11,21,12,15,929.5,79.0,5.0,21.0,668.0,449.46,337.7
2016,11,21,12,30,929.0,79.0,5.0,21.0,668.0,399.42,292.28
2016,11,21,12,45,924.0,79.5,5.0,21.5,660.0,346.7,243.78
2016,11,21,13,0,919.0,80.0,5.0,22.0,652.0,292.9,194.79
2016,11,21,13,15,912.5,79.0,5.0,22.0,635.0,236.88,146.35
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,180.49,102.45
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.5,123.93,68.96
2016,11,21,14,0,883.0,77.0,5.0,23.0,569.0,77.21,60.15
2016,11,21,14,15,869.0,75.5,4.95,22.5,538.0,75.59,59.05
2016,11,21,14,30,855.0,74.0,4.9,22.0,507.0,73.9,57.86
2016,11,21,14,45,830.5,73.5,4.85,22.0,468.5,65.99,51.23
2016,11,21,15,0,806.0,73.0,4.8,22.0,430.0,65.26,50.74
2016,11,21,15,15,779.5,70.0,4.6,21.5,387.0,62.71,48.78
2016,11,21,15,30,753.0,67.0,4.4,21.0,344.0,60.16,46.78
2016,11,21,15,45,712.0,63.0,4.2,21.0,297.5,56.61,43.78
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,53.09,40.73
2016,11,21,16,15,612.0,53.5,3.6,20.0,203.5,44.42,33.24
2016,11,21,16,30,553.0,48.0,3.2,19.0,156.0,39.87,29.15
2016,11,21,16,45,453.0,39.5,2.8,18.5,110.5,32.73,22.53
2016,11,21,17,0,353.0,31.0,2.4,18.0,65.0,25.71,15.28
2016,11,21,17,15,176.5,15.5,2.45,17.5,32.5,12.62,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.38,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.76,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.51,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.27,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.65,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.04,0.0
2016,11,22,9,15,0.0,10.5,4.5,19.5,10.5,7.99,1.07
2016,11,22,9,30,0.0,17.0,4.8,20.0,17.0,12.95,5.21
2016,11,22,9,45,6.5,97.0,5.1,20.5,100.5,80.81,61.71
2016,11,22,10,0,13.0,177.0,5.4,21.0,184.0,157.02,123.73
2016,11,22,10,15,6.5,144.0,5.5,21.0,147.5,119.89,93.08
2016,11,22,10,30,0.0,111.0,5.6,21.0,111.0,86.48,65.52
2016,11,22,10,45,0.0,98.0,5.7,21.5,98.0,75.71,56.51
2016,11,22,11,0,0.0,85.0,5.8,22.0,85.0,65.43,47.95
2016,11,22,11,15,0.0,87.5,5.7,22.0,87.5,67.39,49.48
2016,11,22,11,30,0.0,90.0,5.6,22.0,90.0,69.34,51.01
2016,11,22,11,45,0.0,51.5,5.6,22.0,51.5,39.55,26.73
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,9.95,2.5
2016,11,22,12,15,0.0,54.5,5.45,22.0,54.5,41.87,28.62
2016,11,22,12,30,0.0,96.0,5.3,22.0,96.0,73.98,54.71
2016,11,22,12,45,0.0,124.0,5.2,22.5,124.0,94.93,71.51
2016,11,22,13,0,0.0,152.0,5.1,23.0,152.0,115.07,87.56
2016,11,22,13,15,0.0,144.0,4.95,23.0,144.0,108.76,82.55
2016,11,22,13,30,0.0,136.0,4.8,23.0,136.0,102.56,77.65
2016,11,22,13,45,0.0,99.5,4.65,23.0,99.5,76.24,56.52
2016,11,22,14,0,0.0,63.0,4.5,23.0,63.0,48.37,35.71
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,27.93,18.33
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,7.63,0.91
2016,11,22,14,45,0.0,10.5,4.05,23.0,10.5,8.0,1.25
2016,11,22,15,0,0.0,11.0,3.9,23.0,11.0,8.38,1.59
2016,11,22,15,15,0.0,10.0,3.65,22.5,10.0,7.61,0.96
2016,11,22,15,30,0.0,9.0,3.4,22.0,9.0,6.84,0.31
2016,11,22,15,45,0.0,7.5,3.2,22.0,7.5,5.69,0.0
2016,11,22,16,0,0.0,6.0,3.0,22.0,6.0,4.55,0.0
2016,11,22,16,15,0.0,4.5,2.7,21.5,4.5,3.41,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.27,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.51,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,136.47,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,330.74,191.62
2016,11,23,7,45,459.0,31.5,3.55,9.5,92.0,448.95,366.47
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,548.68,456.65
2016,11,23,8,15,646.5,46.0,3.85,10.5,187.5,610.31,510.14
2016,11,23,8,30,712.0,52.0,4.0,11.0,237.0,669.28,558.36
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.5,703.98,584.51
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,735.1,606.74
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.0,749.45,615.35
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,759.87,620.67
2016,11,23,9,45,872.5,67.5,4.45,15.0,463.5,752.15,611.26
2016,11,23,10,0,892.0,70.0,4.5,16.0,503.0,748.1,604.81
2016,11,23,10,15,905.0,71.5,4.4,16.5,536.5,734.16,591.41
2016,11,23,10,30,918.0,73.0,4.3,17.0,570.0,716.4,574.59
2016,11,23,10,45,927.5,74.0,4.2,17.5,595.5,691.94,552.0
2016,11,23,11,0,937.0,75.0,4.1,18.0,621.0,663.87,526.56
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.0,629.89,497.27
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,592.71,464.98
2016,11,23,11,45,953.0,76.0,3.85,18.5,666.5,550.33,427.33
2016,11,23,12,0,958.0,75.0,3.8,19.0,676.0,505.17,386.73
2016,11,23,12,15,958.0,75.0,3.7,19.0,677.0,456.23,342.98
2016,11,23,12,30,958.0,75.0,3.6,19.0,678.0,405.24,296.69
2016,11,23,12,45,955.5,75.0,3.55,19.5,670.5,351.67,247.34
2016,11,23,13,0,953.0,75.0,3.5,20.0,663.0,296.72,197.2
2016,11,23,13,15,948.0,74.0,3.4,20.0,647.0,239.41,147.5
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,181.51,102.31
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,123.03,67.68
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,74.28,58.38
2016,11,23,14,15,914.5,69.5,3.0,20.0,552.0,72.61,57.1
2016,11,23,14,30,902.0,68.0,2.9,20.0,521.0,70.85,55.71
2016,11,23,14,45,884.5,66.0,2.8,20.0,483.0,68.56,53.88
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,66.17,51.95
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,63.2,49.61
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,55.07,42.75
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,51.72,39.88
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,48.36,36.95
2016,11,23,16,15,690.5,47.0,1.65,18.0,213.5,43.57,32.8
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,38.83,28.51
2016,11,23,16,45,538.0,34.5,1.2,16.5,116.5,31.72,21.87
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,24.74,14.54
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,12.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.5,123.27,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,43.0,301.72,156.84
2016,11,24,7,45,410.5,33.0,1.35,10.0,86.0,411.87,331.12
2016,11,24,8,0,517.0,44.0,1.5,11.0,129.0,510.48,417.96
2016,11,24,8,15,584.5,50.5,1.5,11.5,177.0,572.31,469.5
2016,11,24,8,30,652.0,57.0,1.5,12.0,225.0,632.2,516.37
2016,11,24,8,45,686.5,64.0,1.55,13.0,271.0,663.74,538.77
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,692.12,557.66
2016,11,24,9,15,750.0,74.5,1.85,15.0,360.5,703.72,564.89
2016,11,24,9,30,779.0,78.0,2.1,16.0,404.0,716.85,572.9
2016,11,24,9,45,795.0,82.5,2.4,17.0,441.5,717.17,571.48
2016,11,24,10,0,811.0,87.0,2.7,18.0,479.0,713.64,567.13
2016,11,24,10,15,825.5,89.5,2.7,18.5,511.5,702.95,556.55
2016,11,24,10,30,840.0,92.0,2.7,19.0,544.0,688.42,542.47
2016,11,24,10,45,846.5,95.0,2.75,19.5,568.0,665.3,522.13
2016,11,24,11,0,853.0,98.0,2.8,20.0,592.0,638.81,499.06
2016,11,24,11,15,859.5,99.0,2.8,20.0,609.5,607.06,472.51
2016,11,24,11,30,866.0,100.0,2.8,20.0,627.0,572.2,443.06
2016,11,24,11,45,618.5,183.0,2.8,20.5,562.5,479.26,368.93
2016,11,24,12,0,371.0,266.0,2.8,21.0,498.0,387.34,297.1
2016,11,24,12,15,392.0,261.5,2.8,21.0,507.0,366.74,278.86
2016,11,24,12,30,413.0,257.0,2.8,21.0,516.0,343.49,257.71
2016,11,24,12,45,644.0,177.0,2.85,21.5,575.5,331.41,238.29
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,290.5,193.39
2016,11,24,13,15,868.5,96.0,2.9,22.0,619.0,235.64,146.56
2016,11,24,13,30,862.0,95.0,2.9,22.0,603.0,180.51,104.01
2016,11,24,13,45,849.0,95.0,2.9,22.5,579.0,125.56,71.48
2016,11,24,14,0,836.0,95.0,2.9,23.0,555.0,80.36,62.79
2016,11,24,14,15,822.0,92.5,2.85,23.0,524.5,78.68,61.54
2016,11,24,14,30,808.0,90.0,2.8,23.0,494.0,77.01,60.25
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.0,75.53,59.15
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,74.09,58.07
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,65.62,51.07
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,62.75,48.83
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,59.64,46.21
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,56.6,43.59
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,50.77,38.6
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,44.97,33.42
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.5,36.44,25.63
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,28.0,16.94
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,12.5,1.1,14.5,16.5,55.69,0.0
2016,11,25,7,30,122.0,25.0,1.4,15.0,33.0,163.42,70.34
2016,11,25,7,45,226.0,41.0,1.75,15.5,71.5,276.66,219.43
2016,11,25,8,0,330.0,57.0,2.1,16.0,110.0,375.54,307.24
2016,11,25,8,15,402.5,67.5,2.35,16.0,154.5,442.38,365.17
2016,11,25,8,30,475.0,78.0,2.6,16.0,199.0,513.17,423.59
2016,11,25,8,45,237.5,47.5,2.85,16.5,108.0,268.33,225.08
2016,11,25,9,0,0.0,17.0,3.1,17.0,17.0,12.93,5.33
2016,11,25,9,15,0.0,15.5,3.2,17.0,15.5,11.8,4.39
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.4
2016,11,25,9,45,0.0,16.0,3.45,17.0,16.0,12.19,4.68
2016,11,25,10,0,0.0,18.0,3.6,17.0,18.0,13.73,5.96
2016,11,25,10,15,0.0,57.0,3.65,17.0,57.0,43.7,31.13
2016,11,25,10,30,0.0,96.0,3.7,17.0,96.0,74.21,56.46
2016,11,25,10,45,0.0,70.0,3.8,17.0,70.0,53.78,39.37
2016,11,25,11,0,0.0,44.0,3.9,17.0,44.0,33.73,22.6
2016,11,25,11,15,0.0,45.5,3.9,17.0,45.5,34.9,23.55
2016,11,25,11,30,0.0,47.0,3.9,17.0,47.0,36.06,24.49
2016,11,25,11,45,5.0,130.5,3.9,17.0,134.0,103.31,80.07
2016,11,25,12,0,10.0,214.0,3.9,17.0,221.0,169.33,133.63
2016,11,25,12,15,10.5,214.0,3.85,17.0,221.5,167.62,132.02
2016,11,25,12,30,11.0,214.0,3.8,17.0,222.0,165.82,130.47
2016,11,25,12,45,5.5,161.5,3.75,17.0,165.5,124.2,96.8
2016,11,25,13,0,0.0,109.0,3.7,17.0,109.0,83.58,63.77
2016,11,25,13,15,0.0,120.5,3.65,17.0,120.5,91.82,70.64
2016,11,25,13,30,0.0,132.0,3.6,17.0,132.0,99.69,77.18
2016,11,25,13,45,0.0,135.0,3.55,17.0,135.0,101.22,78.54
2016,11,25,14,0,0.0,138.0,3.5,17.0,138.0,102.6,83.55
2016,11,25,14,15,0.0,130.5,3.45,16.5,130.5,97.25,79.26
2016,11,25,14,30,0.0,123.0,3.4,16.0,123.0,91.84,74.89
2016,11,25,14,45,0.0,103.5,3.35,16.0,103.5,78.18,63.17
2016,11,25,15,0,0.0,84.0,3.3,16.0,84.0,64.25,51.13
2016,11,25,15,15,0.0,75.0,3.15,15.5,75.0,57.58,45.49
2016,11,25,15,30,0.0,66.0,3.0,15.0,66.0,50.61,39.51
2016,11,25,15,45,0.0,56.5,2.95,15.0,56.5,43.26,33.04
2016,11,25,16,0,0.0,47.0,2.9,15.0,47.0,35.93,26.51
2016,11,25,16,15,0.0,37.5,2.7,14.5,37.5,28.62,19.96
2016,11,25,16,30,0.0,28.0,2.5,14.0,28.0,21.33,13.34
2016,11,25,16,45,0.0,19.0,2.35,14.0,19.0,14.45,6.99
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,7.58,0.54
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,3.78,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,42.0,12.0,2.05,9.5,14.5,40.93,0.0
2016,11,26,7,30,84.0,24.0,2.2,10.0,29.0,117.29,40.53
2016,11,26,7,45,177.5,43.0,2.4,10.5,67.0,242.48,195.01
2016,11,26,8,0,271.0,62.0,2.6,11.0,105.0,335.98,280.33
2016,11,26,8,15,340.0,76.0,2.55,11.5,149.0,403.93,339.5
2016,11,26,8,30,409.0,90.0,2.5,12.0,193.0,471.4,395.54
2016,11,26,8,45,463.5,99.0,2.45,12.5,237.5,519.47,433.67
2016,11,26,9,0,518.0,108.0,2.4,13.0,282.0,565.37,468.46
2016,11,26,9,15,292.0,140.0,2.35,13.5,240.5,397.72,330.24
2016,11,26,9,30,66.0,172.0,2.3,14.0,199.0,218.62,179.14
2016,11,26,9,45,358.0,151.0,2.25,15.0,320.0,456.96,375.35
2016,11,26,10,0,650.0,130.0,2.2,16.0,441.0,643.22,516.63
2016,11,26,10,15,545.5,164.0,2.15,16.5,437.0,575.18,459.52
2016,11,26,10,30,441.0,198.0,2.1,17.0,433.0,515.96,410.82
2016,11,26,10,45,352.0,228.5,2.05,17.5,421.5,453.18,359.85
2016,11,26,11,0,263.0,259.0,2.0,18.0,410.0,407.81,322.06
2016,11,26,11,15,166.0,264.5,1.95,18.0,361.0,328.49,259.15
2016,11,26,11,30,69.0,270.0,1.9,18.0,312.0,259.27,203.97
2016,11,26,11,45,172.0,277.0,1.85,18.5,383.0,315.21,246.72
2016,11,26,12,0,275.0,284.0,1.8,19.0,454.0,358.38,277.02
2016,11,26,12,15,251.0,288.0,1.75,19.0,443.5,325.81,250.14
2016,11,26,12,30,227.0,292.0,1.7,19.0,433.0,300.74,229.47
2016,11,26,12,45,127.5,267.0,1.65,19.5,346.5,235.62,179.78
2016,11,26,13,0,28.0,242.0,1.6,20.0,260.0,184.88,142.63
2016,11,26,13,15,14.0,183.5,1.55,20.0,192.5,139.0,106.89
2016,11,26,13,30,0.0,125.0,1.5,20.0,125.0,94.72,72.06
2016,11,26,13,45,0.0,125.5,1.5,20.0,125.5,94.63,72.16
2016,11,26,14,0,0.0,126.0,1.5,20.0,126.0,94.47,75.57
2016,11,26,14,15,0.0,106.5,1.5,20.0,106.5,80.78,64.06
2016,11,26,14,30,0.0,87.0,1.5,20.0,87.0,66.8,52.23
2016,11,26,14,45,0.0,86.5,1.5,20.0,86.5,66.26,51.9
2016,11,26,15,0,0.0,86.0,1.5,20.0,86.0,65.65,51.51
2016,11,26,15,15,0.0,77.5,1.45,19.5,77.5,59.35,46.28
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,52.93,40.89
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,45.2,34.19
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,37.48,27.42
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,29.78,20.63
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,22.1,13.76
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,15.21,7.51
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,8.34,1.08
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.16,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.5,2.0,1.57,0.0
2016,11,27,7,30,0.0,4.0,3.5,13.0,4.0,3.02,0.0
2016,11,27,7,45,0.0,9.5,3.75,13.5,9.5,7.2,0.16
2016,11,27,8,0,0.0,15.0,4.0,14.0,15.0,11.39,3.94
2016,11,27,8,15,0.0,21.5,4.3,14.5,21.5,16.35,8.29
2016,11,27,8,30,0.0,28.0,4.6,15.0,28.0,21.32,12.61
2016,11,27,8,45,0.0,34.0,4.9,15.5,34.0,25.93,16.55
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,30.54,20.43
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,35.16,24.27
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,39.8,28.06
2016,11,27,9,45,0.0,87.0,5.85,18.0,87.0,67.44,51.01
2016,11,27,10,0,0.0,122.0,6.1,19.0,122.0,97.32,75.42
2016,11,27,10,15,0.0,135.5,6.2,19.5,135.5,108.16,84.0
2016,11,27,10,30,0.0,149.0,6.3,20.0,149.0,118.81,92.37
2016,11,27,10,45,0.0,131.5,6.45,20.5,131.5,103.17,79.27
2016,11,27,11,0,0.0,114.0,6.6,21.0,114.0,88.49,67.04
2016,11,27,11,15,0.0,117.5,6.65,21.0,117.5,91.08,69.07
2016,11,27,11,30,0.0,121.0,6.7,21.0,121.0,93.65,71.08
2016,11,27,11,45,0.0,129.5,6.75,21.5,129.5,100.07,76.09
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,106.35,80.97
2016,11,27,12,15,0.0,138.5,6.8,22.0,138.5,106.39,80.98
2016,11,27,12,30,0.0,139.0,6.8,22.0,139.0,106.41,81.0
2016,11,27,12,45,142.0,207.5,6.8,22.5,294.0,199.15,150.94
2016,11,27,13,0,284.0,276.0,6.8,23.0,449.0,265.76,196.81
2016,11,27,13,15,172.5,266.5,6.75,23.0,371.0,216.91,161.53
2016,11,27,13,30,61.0,257.0,6.7,23.0,293.0,183.82,140.19
2016,11,27,13,45,184.0,246.5,6.65,23.5,348.0,173.27,128.87
2016,11,27,14,0,307.0,236.0,6.6,24.0,403.0,149.98,121.04
2016,11,27,14,15,282.5,225.5,6.5,23.5,373.0,144.19,116.66
2016,11,27,14,30,258.0,215.0,6.4,23.0,343.0,138.31,112.19
2016,11,27,14,45,450.5,162.5,6.3,23.0,365.5,109.71,88.25
2016,11,27,15,0,643.0,110.0,6.2,23.0,388.0,82.83,65.59
2016,11,27,15,15,612.0,104.5,6.0,23.0,348.0,79.47,62.88
2016,11,27,15,30,581.0,99.0,5.8,23.0,308.0,76.12,60.13
2016,11,27,15,45,539.0,91.0,5.6,23.0,264.5,70.72,55.57
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,65.27,50.86
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,54.89,41.87
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,47.39,35.15
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.5,36.86,25.61
2016,11,27,17,0,179.0,35.0,4.1,21.0,52.0,26.32,15.14
2016,11,27,17,15,89.5,17.5,4.0,20.5,26.0,13.26,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,45.0,10.5,5.1,18.0,13.0,41.82,0.0
2016,11,28,7,30,90.0,21.0,5.1,18.0,26.0,113.99,11.92
2016,11,28,7,45,172.5,37.5,5.1,18.5,59.5,229.73,178.17
2016,11,28,8,0,255.0,54.0,5.1,19.0,93.0,311.34,253.76
2016,11,28,8,15,298.0,70.0,5.2,19.5,131.5,361.74,298.23
2016,11,28,8,30,341.0,86.0,5.3,20.0,170.0,411.17,339.85
2016,11,28,8,45,386.0,96.5,5.45,20.5,209.5,453.63,374.44
2016,11,28,9,0,431.0,107.0,5.6,21.0,249.0,494.22,406.26
2016,11,28,9,15,616.0,90.0,5.85,21.0,323.5,617.9,504.73
2016,11,28,9,30,801.0,73.0,6.1,21.0,398.0,723.12,585.0
2016,11,28,9,45,829.5,74.5,6.35,21.5,439.5,729.33,587.66
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,731.25,587.41
2016,11,28,10,15,874.5,78.0,6.7,22.0,515.0,720.83,578.46
2016,11,28,10,30,891.0,80.0,6.8,22.0,549.0,700.65,561.01
2016,11,28,10,45,908.5,79.5,6.95,22.0,577.5,680.83,543.57
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,657.05,522.67
2016,11,28,11,15,674.5,159.5,6.95,22.0,549.5,555.59,439.3
2016,11,28,11,30,423.0,240.0,6.8,22.0,493.0,450.12,353.87
2016,11,28,11,45,423.0,244.5,6.65,22.5,501.5,427.34,333.18
2016,11,28,12,0,423.0,249.0,6.5,23.0,510.0,397.06,306.38
2016,11,28,12,15,689.5,163.5,6.45,23.0,589.0,419.19,316.96
2016,11,28,12,30,956.0,78.0,6.4,23.0,668.0,405.91,295.93
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.0,352.58,247.11
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,297.85,197.47
2016,11,28,13,15,946.0,76.5,6.25,23.0,638.0,241.17,148.29
2016,11,28,13,30,940.0,76.0,6.2,23.0,622.0,183.96,103.66
2016,11,28,13,45,929.5,75.5,6.2,23.0,598.0,126.11,69.32
2016,11,28,14,0,919.0,75.0,6.2,23.0,574.0,76.57,59.7
2016,11,28,14,15,906.0,73.5,6.05,22.5,543.0,74.91,58.55
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,73.18,57.31
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,70.89,55.48
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,62.53,48.44
2016,11,28,15,15,828.0,65.0,5.2,21.5,393.0,59.83,46.32
2016,11,28,15,30,802.0,62.0,4.8,21.0,350.0,57.1,44.15
2016,11,28,15,45,763.0,58.5,4.4,21.0,303.0,53.79,41.34
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,50.5,38.47
2016,11,28,16,15,663.0,49.5,3.45,20.0,206.5,45.37,34.04
2016,11,28,16,30,602.0,44.0,2.9,19.0,157.0,40.3,29.47
2016,11,28,16,45,495.5,36.0,2.4,18.0,110.5,30.19,20.32
2016,11,28,17,0,389.0,28.0,1.9,17.0,64.0,23.39,13.09
2016,11,28,17,15,194.5,14.0,1.8,16.0,32.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,10.0,15.5,84.87,0.0
2016,11,29,7,30,207.0,20.0,2.9,11.0,31.0,213.84,0.0
2016,11,29,7,45,343.5,31.0,3.3,12.0,72.5,353.59,279.15
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,473.73,389.95
2016,11,29,8,15,557.0,49.5,3.6,13.5,162.0,543.75,450.42
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,612.07,505.91
2016,11,29,8,45,683.5,61.5,3.45,14.5,257.5,652.17,536.82
2016,11,29,9,0,733.0,66.0,3.4,15.0,305.0,684.13,559.9
2016,11,29,9,15,765.0,69.5,3.35,16.0,349.5,703.54,571.38
2016,11,29,9,30,797.0,73.0,3.3,17.0,394.0,719.0,579.37
2016,11,29,9,45,819.0,76.0,3.25,18.0,433.5,722.22,577.98
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,721.4,573.67
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,600.74,477.99
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,460.39,366.3
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,574.91,453.83
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,642.75,501.88
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,611.53,474.05
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,577.12,443.94
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,537.82,408.96
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,495.66,371.22
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,449.0,330.62
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,400.32,287.56
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,348.57,241.06
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,295.39,193.66
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,240.14,146.91
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,184.36,104.18
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,127.72,70.78
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,78.48,60.98
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,76.89,59.81
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,68.43,52.78
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,66.04,50.89
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,63.61,48.94
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,60.97,46.91
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,58.31,44.83
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,54.69,41.86
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,51.08,38.81
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,46.01,34.53
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,37.79,27.3
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,30.48,20.58
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,23.32,13.01
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
