Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,53.15,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,313.39,250.81
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,533.59,445.84
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,600.31,505.72
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,664.67,560.5
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,704.08,591.93
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,739.92,618.86
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,747.94,622.53
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,759.91,628.9
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,762.05,627.42
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,760.08,622.81
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,746.51,608.96
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,728.96,591.61
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,704.55,568.21
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,676.33,541.95
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,641.97,510.83
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,604.23,476.68
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,561.04,437.9
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,515.0,396.15
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,465.08,351.31
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,412.94,303.72
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,357.79,253.06
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,301.08,201.22
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,242.37,149.66
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,182.96,102.56
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,122.49,65.69
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,69.17,54.51
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,67.74,53.53
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,66.23,52.44
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,64.82,51.33
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,63.33,50.16
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,60.27,47.69
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,57.09,45.09
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,53.29,41.79
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,45.7,35.06
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,41.16,31.12
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,36.68,27.05
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,29.83,20.59
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,23.13,13.26
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,11.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,100.73,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,243.08,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,377.65,296.58
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,489.51,405.66
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,556.61,464.59
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,615.14,513.07
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,652.66,541.91
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,686.72,566.46
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,705.93,579.54
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,721.23,589.13
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,723.38,588.51
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,721.53,584.84
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,710.59,574.64
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,695.74,560.51
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,673.2,540.31
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,642.71,513.89
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,611.32,485.66
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,576.79,454.54
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,537.35,419.11
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,495.14,380.8
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,448.73,339.22
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,400.29,295.11
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,349.12,247.8
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,296.61,199.69
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,241.67,151.86
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,186.21,108.16
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,130.17,74.09
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,80.24,63.8
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,71.27,56.24
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,69.72,55.02
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,67.7,53.41
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,65.67,51.78
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,63.09,49.76
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,60.51,47.71
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,56.56,44.4
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,52.61,40.99
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,43.54,33.01
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,38.51,28.42
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,31.27,21.64
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,24.15,13.93
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,13.8,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,101.11,75.16
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,161.63,133.37
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,205.53,173.42
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,248.03,211.16
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,298.51,253.84
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,332.07,281.48
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,193.95,163.26
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,62.92,48.46
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,187.96,156.18
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,320.03,264.9
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,256.4,210.28
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,211.44,171.43
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,203.19,163.93
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,185.7,148.93
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,128.1,101.21
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,74.79,56.86
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,84.88,65.09
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,94.81,73.08
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,144.23,113.51
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,190.17,150.58
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,110.25,85.6
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,29.9,19.44
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,34.51,23.34
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,39.12,27.23
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,32.56,21.77
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,26.02,17.27
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,89.34,72.84
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,140.2,117.24
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,106.65,88.31
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,70.48,56.84
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,63.51,50.85
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,56.48,44.73
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,48.68,37.86
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,40.57,30.63
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,32.48,23.37
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,24.41,16.04
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,16.75,8.99
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.72
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.02,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,5.3,0.0
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,7.96,1.26
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,10.63,3.67
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,13.3,6.05
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,15.98,8.42
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,115.38,96.49
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,224.78,190.45
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,140.32,116.78
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,62.24,48.28
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,83.81,66.73
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,105.37,84.95
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,95.04,76.0
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,85.33,67.62
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,86.74,68.75
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,88.16,69.88
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,104.02,83.27
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,119.52,96.31
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,79.7,62.56
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,39.92,28.65
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,44.93,32.9
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,49.95,37.12
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,76.77,59.98
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,101.74,81.15
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,70.0,54.32
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,36.01,26.73
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,52.2,41.31
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,68.18,55.69
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,37.51,28.26
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,6.85,0.56
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,6.08,0.0
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,5.32,0.0
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,4.55,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,3.79,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.03,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.27,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.51,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,2.65,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,3.79,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,4.55,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,5.31,0.0
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,24.79,15.98
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,44.42,32.98
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,44.04,32.56
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,43.67,32.15
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,25.61,16.5
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,7.63,0.93
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,31.78,21.69
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,56.1,42.35
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,53.02,39.66
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,49.94,37.0
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,42.61,30.74
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,35.29,24.5
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,86.59,67.94
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,136.24,109.46
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,96.3,76.03
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,56.14,42.21
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,76.4,59.43
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,95.37,75.51
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,95.95,75.94
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,96.37,79.89
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,92.03,76.2
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,87.63,72.47
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,61.08,49.05
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,32.11,23.24
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,29.02,20.58
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,25.94,17.89
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,22.1,14.43
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,18.26,10.95
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,14.44,7.46
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,10.62,3.93
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,7.2,0.72
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,3.78,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,1.89,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,5.68,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,9.86,2.74
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,14.82,7.23
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,19.79,11.71
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,24.78,16.12
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,29.77,20.47
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,23.25,14.75
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,16.76,9.04
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,42.11,31.1
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,68.14,53.46
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,53.73,40.92
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,39.85,28.89
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,32.55,22.5
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,25.26,16.15
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,82.44,64.91
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,140.87,113.67
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,109.88,87.62
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,80.14,62.66
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,87.34,68.76
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,94.38,74.67
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,139.54,111.81
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,180.27,144.48
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,186.56,148.19
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,189.72,149.6
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,170.65,135.55
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,153.77,130.08
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,91.84,76.18
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,14.5,7.41
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,41.36,31.64
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,67.68,55.3
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,61.04,49.46
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,54.36,43.56
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,50.94,40.54
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,55.24,44.38
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,49.35,39.01
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,43.47,33.48
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,34.17,24.59
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.81,14.7
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,162.25,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,347.48,255.58
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,467.89,391.32
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,541.6,461.01
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,612.94,524.75
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,654.97,561.0
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,693.46,592.64
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,711.49,605.47
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,725.67,614.63
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,480.68,409.99
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,200.21,166.42
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,143.97,118.01
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,106.38,85.24
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,120.3,96.69
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,133.9,107.74
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,144.8,116.72
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,155.2,125.24
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,131.73,105.33
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,109.51,86.57
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,106.81,84.31
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,104.17,82.1
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,104.55,82.43
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,104.86,82.73
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,104.39,82.4
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,103.84,82.02
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,91.06,71.27
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,78.41,63.57
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,84.84,69.46
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,90.99,75.15
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,73.91,60.22
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,56.03,44.49
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,50.61,39.84
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,45.19,35.14
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,52.36,41.63
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,68.17,55.79
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,57.27,45.93
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,49.72,38.88
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,38.75,28.54
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,27.81,17.15
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,14.01,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,110.66,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,282.83,203.43
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,404.67,337.5
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,479.11,404.44
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,552.08,465.62
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,594.46,499.44
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,633.93,529.15
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,656.91,544.77
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,676.3,557.05
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,677.33,554.49
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,679.3,552.76
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,427.83,352.27
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,143.13,115.09
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,148.8,120.09
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,154.37,124.24
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,332.52,270.57
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,469.28,374.71
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,361.87,287.66
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,266.58,212.05
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,213.62,169.98
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,165.32,131.56
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,161.53,128.31
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,157.75,125.0
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,170.65,134.45
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,179.9,140.95
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,168.23,131.73
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,155.51,129.34
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,145.84,121.31
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,141.34,117.68
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,126.23,104.73
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,114.29,94.49
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,89.2,73.12
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,65.3,52.48
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,61.6,49.33
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,57.95,46.09
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,51.8,40.67
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,45.66,35.03
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,36.38,26.29
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.12,16.51
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,12.61,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,12.57,3.35
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,22.16,13.43
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,35.62,25.77
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,48.99,37.99
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,63.05,50.62
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,76.76,62.74
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,89.14,73.65
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,101.34,84.27
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,121.51,101.78
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,141.12,118.57
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,133.83,111.79
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,127.54,105.95
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,224.15,190.44
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,316.49,269.12
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,237.48,200.8
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,169.94,142.27
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,227.43,191.38
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,271.27,227.63
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,272.84,227.72
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,266.58,220.99
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,246.04,202.75
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,226.87,185.98
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,200.0,163.87
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,177.04,145.72
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,169.12,137.46
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,156.11,136.66
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,148.48,130.02
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,140.85,123.38
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,125.15,109.18
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,107.83,93.48
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,98.08,84.95
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,88.24,76.21
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,76.77,65.72
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,65.18,54.98
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,53.14,43.76
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,40.99,32.26
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,29.04,20.77
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,16.79,8.57
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,8.37,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,125.78,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,308.92,213.55
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,447.99,380.97
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,522.38,451.72
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,595.56,516.19
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,382.1,336.58
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,111.33,94.07
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,126.51,107.61
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,141.45,120.33
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,186.25,159.13
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,215.92,184.16
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,223.79,189.79
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,231.24,195.06
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,293.01,246.65
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,336.17,281.23
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,331.53,275.82
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,326.08,269.91
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,333.51,274.04
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,343.46,279.4
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,338.14,272.14
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,327.61,259.8
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,297.03,232.19
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,267.61,206.07
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,228.69,176.39
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,198.49,155.49
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,176.98,139.28
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,155.66,132.65
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,145.94,124.49
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,140.82,120.29
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,127.19,108.58
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,113.17,96.46
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,106.64,91.08
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,95.9,81.81
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,69.66,58.2
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,54.21,44.17
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,45.04,35.82
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,40.07,31.12
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,32.47,23.72
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,24.98,15.46
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,70.1,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,239.95,156.08
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,369.5,309.65
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,450.05,383.79
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,529.14,451.92
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,576.66,491.59
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,621.09,526.98
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,646.66,546.11
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,668.56,561.77
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,676.46,566.39
